Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.37
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,23.68,14.85
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,34.5,24.74
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,47.83,36.78
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,60.9,48.48
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,73.26,59.42
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,85.55,70.15
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,104.36,86.32
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,123.05,102.18
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,112.33,92.64
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,103.2,84.54
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,293.75,250.8
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,450.88,382.38
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,536.35,452.07
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,595.81,500.24
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,452.59,380.31
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,316.52,264.34
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,257.98,215.09
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,187.76,155.38
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,251.74,209.93
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,297.51,248.37
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,225.98,187.98
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,150.35,123.67
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,208.03,173.29
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,251.87,210.27
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,191.95,159.52
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,131.84,108.51
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,106.33,86.89
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,81.72,65.84
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,74.16,59.44
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,66.69,53.05
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,58.53,46.01
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,50.47,38.96
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,41.74,31.31
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,32.88,24.69
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,24.42,16.68
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,15.99,8.63
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,9.11,1.09
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.36,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,4.93,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,9.87,2.3
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,17.13,9.25
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,24.41,15.95
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,32.87,23.58
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,41.35,31.12
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,49.19,38.06
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,57.7,45.49
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,109.91,91.35
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,164.65,138.19
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,172.33,144.06
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,180.2,150.26
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,170.43,141.18
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,161.48,132.93
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,197.84,163.61
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,255.54,210.96
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,184.52,151.57
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,138.82,113.0
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,124.67,101.26
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,111.16,89.9
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,89.38,71.33
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,68.55,53.53
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,54.97,41.95
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,41.44,30.35
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,78.51,62.16
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,117.17,94.8
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,112.36,90.75
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,107.6,86.89
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,113.52,92.05
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,119.02,96.8
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,107.49,87.35
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,96.28,78.17
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,84.19,67.95
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,72.28,57.76
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,59.5,46.75
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,46.99,37.58
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,35.37,26.65
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,23.67,15.52
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,13.72,4.81
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,188.73,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,382.19,298.38
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,491.7,410.33
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,606.55,508.44
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,685.66,573.43
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,765.33,635.52
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,519.84,440.84
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,205.67,172.77
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,236.22,198.57
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,266.56,222.84
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,289.13,240.95
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,311.4,258.64
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,391.97,323.71
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,448.39,368.05
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,447.73,365.5
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,446.53,362.88
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,548.45,443.34
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,622.84,500.41
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,589.5,473.32
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,556.46,447.09
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,716.07,572.86
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,814.55,645.88
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,771.91,614.32
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,727.0,580.77
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,677.85,541.63
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,626.96,500.28
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,574.57,457.33
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,517.57,409.64
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,457.66,358.29
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,397.96,305.66
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,336.5,250.84
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,276.71,196.88
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,215.6,142.88
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,157.4,94.47
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,100.76,55.45
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,50.03,39.46
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,38.94,29.32
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,32.11,22.69
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,20.46,10.09
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,11.02,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,234.48,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,477.97,374.83
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,588.26,492.64
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,702.05,590.04
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,776.24,649.65
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,850.09,705.15
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,901.78,742.27
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,940.31,768.12
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,973.61,788.31
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,1004.01,805.8
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,1022.89,815.27
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,1038.21,822.22
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,1043.58,822.77
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,1045.09,820.88
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,1038.59,814.63
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,1028.17,805.95
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,1008.54,789.65
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,985.26,771.12
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,957.52,751.09
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,926.36,728.78
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,888.46,700.89
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,847.66,670.97
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,802.11,638.72
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,754.21,603.93
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,701.6,563.02
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,647.44,519.87
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,590.12,473.04
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,532.02,424.17
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,469.87,370.65
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,408.26,316.02
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,345.23,259.39
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,282.59,202.42
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,219.81,146.18
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,160.45,96.25
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,102.23,55.67
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,49.88,39.66
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,37.82,28.59
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,31.31,22.23
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,21.87,11.67
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,11.02,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,146.07,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,301.15,238.82
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,388.52,332.56
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,480.92,415.87
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,546.25,472.24
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,618.76,531.69
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,678.55,577.95
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,736.78,621.1
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,838.4,695.95
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,931.05,760.85
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,953.08,773.91
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,971.66,785.06
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,980.53,787.85
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,985.71,788.19
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,981.61,782.66
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,973.81,774.81
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,952.45,757.56
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,938.85,746.19
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,912.85,726.06
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,883.64,703.88
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,847.93,677.1
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,809.52,648.42
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,765.68,616.82
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,719.72,582.36
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,596.88,483.9
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,472.56,383.71
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,452.33,367.18
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,425.74,343.89
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,372.97,299.07
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,323.11,256.05
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,275.87,214.93
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,231.62,176.17
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,185.53,136.17
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,143.07,100.92
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,101.61,70.02
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,64.47,52.82
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,49.51,39.05
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,37.6,27.73
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,24.47,13.95
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,11.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,126.23,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,258.71,200.81
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,362.47,305.77
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,473.24,402.77
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,546.29,464.32
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,620.77,524.25
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,686.1,575.01
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,747.48,620.9
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,788.05,648.87
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,826.09,674.38
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,463.74,391.58
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,42.1
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,91.83,73.56
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,131.51,106.83
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,131.21,106.13
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,131.13,105.73
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,105.56,84.02
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,81.7,63.79
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,187.64,153.06
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,288.63,235.53
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,171.7,139.29
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,63.12,48.03
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,56.91,42.89
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,50.71,37.67
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,52.63,39.35
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,54.55,41.04
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,44.49,32.53
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,34.46,24.01
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,42.15,30.67
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,49.85,37.36
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,45.2,33.45
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,40.56,29.54
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,35.55,25.26
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,30.54,20.96
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,25.16,16.32
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,19.79,11.62
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,14.82,7.75
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,9.86,3.11
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,5.68,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.57,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.79,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,156.13,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,395.36,304.6
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,506.63,419.43
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,623.57,519.22
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,701.62,582.9
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,772.04,637.55
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,487.7,413.49
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,108.43,87.89
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,149.85,124.0
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,212.43,176.25
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,635.08,524.7
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,994.45,780.87
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,992.74,771.46
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,999.42,771.89
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,995.26,767.39
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,987.37,760.58
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,971.98,747.82
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,952.93,732.69
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,927.9,713.79
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,899.48,692.73
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,865.47,668.2
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,828.35,641.5
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,784.91,611.14
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,739.09,578.47
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,689.38,540.47
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,637.82,500.11
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,581.35,454.63
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,524.08,407.32
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,464.74,357.19
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,405.49,305.73
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,343.38,251.1
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,282.71,197.09
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,219.57,142.22
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,160.81,93.88
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,103.25,54.18
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,51.15,31.71
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,37.01,27.1
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,31.35,21.72
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,22.36,12.43
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,13.54,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,5.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,62.93,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,180.47,138.49
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,244.02,204.24
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,308.36,261.86
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,356.02,302.91
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,403.42,341.98
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,444.0,374.97
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,484.49,406.96
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,726.79,596.05
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,934.31,744.75
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,956.63,756.88
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,975.51,768.2
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,841.26,668.58
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,687.11,549.77
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,602.67,483.28
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,518.85,416.07
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,606.01,483.43
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,686.21,542.95
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,669.86,529.2
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,651.84,514.84
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,377.87,302.82
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,105.49,80.87
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,266.83,213.28
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,397.82,316.13
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,195.3,155.42
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,9.17,1.98
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,207.77,166.47
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,376.94,297.48
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,357.14,278.67
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,324.07,249.33
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,268.48,203.61
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,215.05,160.01
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,175.9,126.95
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,139.25,97.14
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,106.75,67.49
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,56.89,36.86
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,41.31,30.86
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,34.05,24.02
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,23.95,13.89
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,13.95,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,6.69,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,161.09,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,405.73,319.03
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,518.28,440.01
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,636.58,545.44
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,716.52,614.62
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,788.92,674.42
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,845.0,719.44
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,899.12,761.37
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,938.36,789.33
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,974.65,814.41
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,997.15,829.79
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,1016.1,842.45
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,1011.9,835.97
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,1016.06,836.15
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,1011.37,831.06
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,1002.91,823.37
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,987.36,809.02
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,968.15,792.19
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,942.08,771.85
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,912.65,749.11
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,767.99,636.53
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,608.5,505.05
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,699.19,581.26
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,748.22,622.13
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,697.3,579.44
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,644.81,534.99
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,526.41,435.59
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,413.11,340.49
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,260.43,213.72
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,127.6,103.73
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,115.8,94.16
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,104.42,84.82
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,91.89,74.37
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,79.66,64.04
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,66.41,52.6
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,53.42,41.22
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,41.42,32.11
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,29.45,20.84
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,18.72,10.23
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,7.6,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,3.93,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,169.81,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,423.96,335.3
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,536.97,455.69
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,655.71,559.21
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,725.71,618.36
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,807.08,683.16
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,862.57,724.06
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,915.93,761.61
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,954.12,786.48
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,989.28,808.49
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,1011.42,819.66
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,1029.95,828.07
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,1026.26,821.12
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,1030.87,820.47
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,1026.21,814.24
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,1017.73,805.58
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,1000.34,790.06
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,979.33,772.35
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,953.07,752.57
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,923.41,730.58
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,886.91,702.59
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,847.51,672.71
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,803.14,640.49
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,756.45,605.79
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,704.72,565.67
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,651.5,523.51
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,594.69,477.84
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,539.51,431.91
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,477.95,379.56
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,416.72,325.85
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,353.81,269.85
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,292.59,214.29
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,229.84,157.94
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,170.62,107.3
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,113.05,65.33
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,57.63,37.29
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,40.95,31.9
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,35.12,26.16
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,27.74,18.22
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,21.55,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,55.17,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,163.94,128.48
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,222.42,189.76
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,280.82,243.15
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,325.92,282.51
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,370.94,320.16
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,409.92,351.73
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,448.61,382.03
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,470.55,397.0
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,491.07,410.58
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,524.8,435.95
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,557.29,459.81
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,804.27,647.83
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,1007.68,785.43
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,1003.9,776.54
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,996.32,768.23
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,863.53,674.93
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,715.74,566.38
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,561.57,450.02
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,417.4,336.44
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,513.73,414.04
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,581.22,465.97
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,513.83,412.53
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,451.38,363.35
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,368.52,298.07
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,295.38,239.44
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,320.88,260.28
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,337.1,272.21
