Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,219.02,118.71
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,419.49,337.21
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,528.39,431.35
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,641.81,522.59
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,722.41,583.89
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,803.57,642.58
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,507.28,417.68
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,120.33,95.31
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,135.79,108.18
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,151.38,120.38
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,169.1,134.43
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,186.79,148.32
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,389.99,313.25
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,546.6,435.36
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,815.46,643.21
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,1018.09,787.41
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,1001.61,773.98
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,981.47,759.38
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,956.85,742.47
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,928.75,723.07
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,893.49,697.54
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,855.29,669.75
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,812.18,639.06
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,766.64,606.05
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,715.99,566.73
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,668.49,528.75
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,611.66,482.52
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,553.99,434.53
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,492.73,382.57
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,432.0,329.81
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,369.9,274.81
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,309.25,220.55
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,247.31,166.41
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,185.44,115.01
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,127.88,73.51
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,75.31,47.34
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,55.33,42.72
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,50.35,38.28
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,41.59,30.31
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,32.85,22.0
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,16.16,3.77
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,256.09,151.18
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,498.84,406.33
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,595.41,493.27
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,707.94,586.24
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,784.4,646.21
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,860.55,703.28
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,915.1,743.79
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,967.57,781.75
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,1003.6,805.71
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,1024.27,818.1
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,1045.94,831.32
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,1063.97,841.9
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,1072.67,844.26
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,1077.34,843.95
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,1073.02,839.13
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,1064.64,831.71
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,1048.51,817.81
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,1028.43,801.4
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,1001.87,781.46
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,971.63,759.09
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,935.6,731.57
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,896.3,701.85
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,851.07,668.94
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,803.17,634.02
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,750.29,593.32
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,695.46,549.88
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,637.51,502.67
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,578.36,453.4
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,515.5,400.13
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,452.45,345.3
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,387.74,288.22
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,322.38,229.91
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,256.68,171.96
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,193.43,118.58
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,130.93,73.16
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,72.92,44.95
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,51.56,40.55
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,46.57,36.09
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,36.47,26.84
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,30.13,20.59
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,14.67,3.96
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,258.5,165.82
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,501.93,422.14
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,596.81,510.7
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,707.27,605.65
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,788.29,672.37
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,869.18,735.91
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,758.88,645.44
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,621.31,531.31
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,842.71,706.42
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,1035.21,848.0
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,1056.1,858.06
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,1073.28,866.46
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,1081.67,868.98
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,1086.02,868.82
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,1081.2,863.48
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,1072.25,855.46
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,1055.52,840.92
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,1034.79,823.79
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,1007.97,803.22
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,977.41,780.13
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,939.85,751.36
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,899.09,720.34
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,853.49,686.75
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,805.19,651.0
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,752.54,608.58
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,697.91,563.25
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,639.75,516.24
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,580.32,466.73
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,517.32,412.14
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,454.18,355.87
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,388.83,296.38
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,324.3,236.78
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,256.95,175.57
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,193.57,120.52
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,130.4,73.64
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,71.4,44.6
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,50.59,40.43
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,45.97,36.16
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,38.53,29.19
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,31.17,21.95
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,18.71,7.57
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,8.65,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,160.24,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,359.18,238.93
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,534.24,438.96
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,637.45,528.02
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,743.47,612.07
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,815.28,664.85
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,886.56,714.19
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,938.63,748.71
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,977.03,772.63
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,1012.01,793.09
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,1043.89,811.01
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,1064.84,822.83
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,1082.03,832.27
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,1090.04,835.68
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1093.95,836.61
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,1089.04,831.95
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,1079.97,824.84
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,1059.89,809.82
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,1035.93,792.46
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,1009.61,773.84
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,979.55,752.82
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,943.82,727.25
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,904.67,699.38
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,859.31,667.41
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,811.2,633.41
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,758.86,594.6
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,704.31,552.72
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,645.68,506.63
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,585.76,458.16
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,521.31,404.74
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,457.28,350.05
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,391.69,292.91
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,325.46,234.17
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,259.43,175.61
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,195.79,121.59
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,132.55,75.53
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,73.65,46.97
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,53.3,42.91
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,48.36,38.39
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,37.78,28.59
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,31.05,21.95
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,20.33,9.42
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,9.44,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,114.96,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,323.22,224.92
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,495.04,412.81
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,597.46,503.28
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,704.0,590.6
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,766.54,638.29
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,838.0,689.99
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,891.95,729.18
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,943.76,765.6
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,978.98,788.98
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,1011.0,810.8
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,1033.44,822.57
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,1052.16,831.68
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,1059.97,833.69
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,1050.82,824.06
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,1047.85,820.2
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,1040.91,813.73
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,1025.23,799.84
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,1005.74,783.9
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,979.89,765.07
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,950.48,743.89
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,870.67,686.6
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,788.6,626.01
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,794.25,631.58
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,787.47,626.81
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,684.66,546.26
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,575.17,460.35
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,585.3,467.32
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,571.04,453.1
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,507.53,399.14
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,444.99,344.81
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,381.46,288.88
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,319.19,233.04
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,255.73,176.55
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,191.6,122.13
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,131.59,78.21
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,76.42,50.86
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,57.87,46.84
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,52.92,42.33
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,44.58,34.58
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,36.25,26.5
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,22.97,11.92
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,9.44,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,129.25,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,336.82,243.19
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,504.02,425.89
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,606.55,520.14
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,704.31,605.21
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,777.53,665.38
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,850.22,722.35
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,904.28,762.77
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,956.19,800.34
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,995.04,825.67
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,1030.77,848.17
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,1040.17,852.75
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,1058.21,864.08
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,1067.71,867.41
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,1073.22,867.97
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,1069.6,863.35
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,1061.89,855.96
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,1047.73,842.69
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,1029.5,826.7
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,1003.33,806.12
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,973.42,782.97
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,937.11,755.42
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,897.48,725.45
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,852.9,691.55
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,805.56,655.51
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,753.32,613.43
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,698.96,568.43
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,640.71,519.41
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,581.19,468.18
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,517.61,412.48
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,454.27,355.66
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,389.26,296.81
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,323.39,236.43
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,257.69,176.53
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,194.28,121.57
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,131.56,75.38
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,73.05,47.43
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,53.73,43.29
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,48.41,38.42
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,37.85,28.67
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,31.09,22.09
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,20.8,10.77
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,10.23,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,98.35,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,306.66,228.06
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,471.43,398.13
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,576.73,490.45
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,685.86,579.84
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,768.14,643.5
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,842.84,698.13
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,896.92,736.61
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,948.76,772.38
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,988.95,797.73
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,1026.02,820.41
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,1048.58,833.84
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,1054.54,835.99
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,1063.97,839.79
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,1069.45,840.84
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,1065.83,836.27
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,1058.15,829.09
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,1041.16,815.53
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,1020.31,799.45
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,994.03,780.38
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,964.12,758.83
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,928.69,731.94
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,889.96,702.76
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,845.11,669.87
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,797.63,634.96
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,746.75,594.07
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,693.67,550.69
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,635.45,503.14
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,576.08,453.54
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,513.95,399.77
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,451.52,344.59
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,386.73,287.59
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,321.13,229.17
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,255.81,171.2
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,192.83,118.07
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,130.28,73.39
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,71.95,46.38
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,53.98,42.91
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,49.09,38.59
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,38.51,28.93
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,31.81,22.48
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,21.56,11.56
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,11.02,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,15.74,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,306.95,232.58
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,547.13,458.66
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,645.67,546.96
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,746.86,632.5
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,817.21,688.67
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,887.06,741.82
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,864.8,721.55
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,843.57,702.12
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,845.16,700.48
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,841.31,694.54
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,834.84,686.29
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,815.61,668.48
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,838.99,683.69
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,869.35,703.91
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,979.58,784.82
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,1074.49,852.54
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,1056.1,836.89
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,1033.74,819.23
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,1007.36,799.71
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,977.2,777.55
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,941.62,750.32
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,902.53,720.56
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,857.26,687.08
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,809.17,651.37
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,756.92,610.63
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,702.31,566.34
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,643.64,517.61
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,583.55,466.46
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,520.42,411.57
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,456.55,354.5
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,390.24,294.62
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,324.53,234.3
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,258.05,173.59
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,193.16,117.44
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,128.99,70.76
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,68.25,43.34
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,46.52,36.45
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,42.5,32.81
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,36.56,27.32
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,30.73,21.67
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,21.59,11.98
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,11.02,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,196.84,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,393.32,301.32
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,550.42,459.55
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,646.97,542.85
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,746.35,622.18
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,814.56,672.58
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,882.24,719.46
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,920.09,744.07
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,966.5,774.15
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,999.62,794.2
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,1029.62,811.82
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,1049.84,823.22
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,1066.31,832.1
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,1072.55,834.0
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,1074.74,833.34
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,1070.27,827.78
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,1061.64,819.61
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,1041.62,803.77
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,1017.74,785.49
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,990.83,766.35
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,960.26,744.73
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,924.35,717.97
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,885.14,688.95
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,840.5,657.02
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,793.15,623.0
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,741.78,583.75
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,688.28,541.57
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,630.56,494.97
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,571.6,446.2
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,508.87,393.35
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,446.08,338.98
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,381.96,282.52
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,318.59,225.95
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,251.13,166.37
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,187.73,113.04
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,125.62,68.97
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,67.43,43.19
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,50.97,39.9
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,45.98,35.54
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,39.44,29.51
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,32.97,23.31
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,21.27,11.71
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,11.8,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,176.49,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,380.36,293.17
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,523.1,432.28
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,621.48,516.15
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,722.56,596.87
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,792.96,648.93
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,862.89,697.97
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,914.15,732.68
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,963.24,764.87
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,986.49,778.44
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,1018.26,797.94
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,1038.68,807.92
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,1055.43,815.44
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,1063.19,817.35
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,1066.94,816.79
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,1062.84,810.7
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,1054.65,802.16
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,1038.47,788.5
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,1018.33,772.47
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,992.36,753.14
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,962.67,731.46
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,925.98,705.1
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,886.08,676.61
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,841.75,645.95
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,794.66,613.19
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,742.65,573.71
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,688.62,531.54
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,631.19,486.81
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,572.46,439.72
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,510.15,388.45
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,447.57,335.37
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,383.36,279.88
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,319.83,224.02
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,252.2,165.27
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,188.99,112.99
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,126.51,69.33
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,67.98,43.95
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,53.29,41.61
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,49.18,38.07
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,39.02,28.96
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,32.7,23.0
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,22.86,13.15
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,13.17,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,193.74,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,397.92,309.11
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,540.7,446.4
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,638.65,528.8
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,739.08,607.38
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,809.39,658.31
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,879.1,705.69
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,929.76,738.65
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,978.17,768.98
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,1002.12,781.66
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,1034.57,800.2
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,1054.59,811.64
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,1070.85,820.65
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,1077.81,821.77
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,1080.73,820.35
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,1076.59,813.65
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,1068.28,804.41
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,1048.63,787.8
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,1025.11,768.93
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,997.96,749.38
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,967.14,727.86
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,929.99,700.93
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,889.7,671.95
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,844.55,640.66
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,796.74,607.39
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,743.91,568.23
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,689.25,526.68
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,631.52,482.49
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,572.61,436.06
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,510.04,384.75
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,447.3,331.86
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,383.1,277.03
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,317.89,220.57
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,252.73,164.45
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,190.16,113.41
