Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,128.55,71.24
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,71.12,47.06
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,57.02,44.52
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,48.18,36.88
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,41.54,30.94
2016,2,11,17,30,490.0,42.0,2.2,16.0,115.0,34.96,24.79
2016,2,11,17,45,347.5,29.5,2.3,15.5,70.5,24.41,14.47
2016,2,11,18,0,205.0,17.0,2.4,15.0,26.0,13.97,0.0
2016,2,11,18,15,102.5,8.5,2.45,15.0,13.0,6.69,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,8.0,2.15,8.0,12.0,6.29,0.0
2016,2,12,7,30,181.0,16.0,2.5,9.0,24.0,185.26,0.0
2016,2,12,7,45,329.0,29.0,2.85,10.0,68.0,349.92,274.68
2016,2,12,8,0,477.0,42.0,3.2,11.0,112.0,500.39,413.18
2016,2,12,8,15,559.0,50.5,3.05,11.5,165.0,598.67,495.87
2016,2,12,8,30,641.0,59.0,2.9,12.0,218.0,700.54,576.02
2016,2,12,8,45,693.5,64.5,2.75,13.0,272.5,773.39,628.31
2016,2,12,9,0,746.0,70.0,2.6,14.0,327.0,839.25,672.3
2016,2,12,9,15,780.0,74.5,2.6,15.0,378.0,892.85,706.31
2016,2,12,9,30,814.0,79.0,2.6,16.0,429.0,944.31,737.53
2016,2,12,9,45,838.0,82.0,2.65,17.0,476.0,981.24,758.2
2016,2,12,10,0,862.0,85.0,2.7,18.0,523.0,1015.02,776.42
2016,2,12,10,15,878.0,87.5,2.8,19.0,564.0,1036.54,786.62
2016,2,12,10,30,894.0,90.0,2.9,20.0,605.0,1054.3,794.42
2016,2,12,10,45,905.5,91.5,3.0,21.0,639.0,1049.24,787.13
2016,2,12,11,0,917.0,93.0,3.1,22.0,673.0,1053.28,786.31
2016,2,12,11,15,925.0,94.5,3.15,22.0,698.5,1049.8,783.17
2016,2,12,11,30,933.0,96.0,3.2,22.0,724.0,1042.3,777.63
2016,2,12,11,45,939.5,96.0,3.25,22.5,742.0,1027.6,766.04
2016,2,12,12,0,946.0,96.0,3.3,23.0,760.0,1008.97,752.07
2016,2,12,12,15,947.5,96.5,3.3,23.0,769.0,982.39,734.04
2016,2,12,12,30,949.0,97.0,3.3,23.0,778.0,952.23,713.71
2016,2,12,12,45,947.5,97.5,3.3,23.5,777.5,916.06,688.01
2016,2,12,13,0,946.0,98.0,3.3,24.0,777.0,876.76,660.25
2016,2,12,13,15,943.0,97.5,3.3,24.0,768.0,832.37,630.19
2016,2,12,13,30,940.0,97.0,3.3,24.0,759.0,785.38,598.05
2016,2,12,13,45,933.0,97.0,3.3,24.0,740.5,733.76,559.98
2016,2,12,14,0,926.0,97.0,3.3,24.0,722.0,680.32,519.67
2016,2,12,14,15,917.0,95.5,3.3,24.0,696.0,622.79,475.29
2016,2,12,14,30,908.0,94.0,3.3,24.0,670.0,564.2,428.8
2016,2,12,14,45,884.5,96.0,3.3,24.0,633.5,502.32,378.47
2016,2,12,15,0,861.0,98.0,3.3,24.0,597.0,439.38,326.01
2016,2,12,15,15,843.5,95.5,3.2,23.5,556.5,375.99,272.34
2016,2,12,15,30,826.0,93.0,3.1,23.0,516.0,313.71,218.62
2016,2,12,15,45,799.5,90.0,3.05,22.5,469.5,250.48,164.81
2016,2,12,16,0,773.0,87.0,3.0,22.0,423.0,190.05,115.9
2016,2,12,16,15,738.0,82.0,2.75,21.0,372.5,125.9,71.22
2016,2,12,16,30,703.0,77.0,2.5,20.0,322.0,70.06,47.27
2016,2,12,16,45,650.0,70.5,2.25,19.0,269.0,57.14,44.63
2016,2,12,17,0,597.0,64.0,2.0,18.0,216.0,52.17,40.39
2016,2,12,17,15,516.5,55.0,2.05,17.0,164.0,44.99,33.99
2016,2,12,17,30,436.0,46.0,2.1,16.0,112.0,37.84,27.34
2016,2,12,17,45,301.5,32.0,2.15,15.5,69.0,26.27,16.18
2016,2,12,18,0,167.0,18.0,2.2,15.0,26.0,14.71,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.5,13.0,7.08,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,8.5,10.5,6.69,0.0
2016,2,13,7,30,95.0,17.0,2.3,9.0,21.0,120.05,0.0
2016,2,13,7,45,219.0,34.5,2.3,9.5,62.5,267.6,212.46
2016,2,13,8,0,343.0,52.0,2.3,10.0,104.0,398.67,332.6
2016,2,13,8,15,423.5,64.5,2.3,10.5,154.0,493.15,412.91
2016,2,13,8,30,504.0,77.0,2.3,11.0,204.0,597.7,496.88
2016,2,13,8,45,562.0,85.0,2.3,12.0,256.5,676.48,555.7
2016,2,13,9,0,620.0,93.0,2.3,13.0,309.0,755.41,611.69
2016,2,13,9,15,657.5,99.5,2.25,13.5,359.0,812.24,649.81
2016,2,13,9,30,695.0,106.0,2.2,14.0,409.0,867.42,685.5
2016,2,13,9,45,724.5,110.0,2.2,15.0,455.0,909.38,709.98
2016,2,13,10,0,754.0,114.0,2.2,16.0,501.0,948.65,732.09
2016,2,13,10,15,773.5,118.0,2.35,16.5,541.5,974.65,747.79
2016,2,13,10,30,793.0,122.0,2.5,17.0,582.0,997.25,761.26
2016,2,13,10,45,808.5,124.0,2.65,18.0,615.5,1001.48,760.94
2016,2,13,11,0,824.0,126.0,2.8,19.0,649.0,1010.58,764.19
2016,2,13,11,15,834.0,128.0,2.95,19.5,675.0,1010.18,762.55
2016,2,13,11,30,844.0,130.0,3.1,20.0,701.0,1005.83,758.47
2016,2,13,11,45,877.5,118.0,3.3,20.5,725.5,1004.98,757.3
2016,2,13,12,0,911.0,106.0,3.5,21.0,750.0,986.79,744.46
2016,2,13,12,15,914.0,106.5,3.6,21.0,759.0,962.3,728.21
2016,2,13,12,30,917.0,107.0,3.7,21.0,768.0,934.24,709.56
2016,2,13,12,45,918.5,106.5,3.8,21.5,769.0,900.44,685.59
2016,2,13,13,0,920.0,106.0,3.9,22.0,770.0,863.43,659.38
2016,2,13,13,15,917.5,105.5,4.0,22.0,761.0,820.29,629.99
2016,2,13,13,30,915.0,105.0,4.1,22.0,752.0,774.57,598.09
2016,2,13,13,45,911.5,103.0,4.25,22.0,735.0,724.4,560.85
2016,2,13,14,0,908.0,101.0,4.4,22.0,718.0,672.21,521.11
2016,2,13,14,15,900.0,100.0,4.45,22.0,692.5,616.51,477.34
2016,2,13,14,30,892.0,99.0,4.5,22.0,667.0,559.66,431.36
2016,2,13,14,45,875.5,98.5,4.55,22.0,633.0,499.64,381.58
2016,2,13,15,0,859.0,98.0,4.6,22.0,599.0,437.72,328.96
2016,2,13,15,15,842.0,95.0,4.5,21.5,558.5,374.14,274.17
2016,2,13,15,30,825.0,92.0,4.4,21.0,518.0,311.64,219.41
2016,2,13,15,45,801.5,88.5,4.35,21.0,472.5,248.68,164.64
2016,2,13,16,0,778.0,85.0,4.3,21.0,427.0,188.16,114.84
2016,2,13,16,15,744.0,80.5,3.85,20.0,376.5,128.63,73.84
2016,2,13,16,30,710.0,76.0,3.4,19.0,326.0,68.41,54.36
2016,2,13,16,45,660.5,69.5,3.0,18.5,273.0,56.5,44.16
2016,2,13,17,0,611.0,63.0,2.6,18.0,220.0,51.51,39.82
2016,2,13,17,15,532.5,54.5,2.5,17.0,168.0,44.69,33.75
2016,2,13,17,30,454.0,46.0,2.4,16.0,116.0,37.91,27.44
2016,2,13,17,45,320.0,32.5,2.3,15.5,72.0,26.73,16.71
2016,2,13,18,0,186.0,19.0,2.2,15.0,28.0,15.57,0.0
2016,2,13,18,15,93.0,9.5,2.3,14.5,14.0,7.47,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,76.5,9.5,4.2,11.5,13.0,61.83,0.0
2016,2,14,7,30,153.0,19.0,4.5,12.0,26.0,168.61,0.0
2016,2,14,7,45,291.5,33.0,4.8,12.5,69.5,323.54,258.2
2016,2,14,8,0,430.0,47.0,5.1,13.0,113.0,466.24,387.82
2016,2,14,8,15,215.0,44.5,5.5,14.0,77.5,277.92,235.6
2016,2,14,8,30,0.0,42.0,5.9,15.0,42.0,32.08,21.76
2016,2,14,8,45,0.0,52.5,6.35,16.0,52.5,40.17,28.63
2016,2,14,9,0,0.0,63.0,6.8,17.0,63.0,48.29,35.33
2016,2,14,9,15,0.0,73.0,6.85,17.5,73.0,56.03,41.68
2016,2,14,9,30,0.0,83.0,6.9,18.0,83.0,64.19,48.3
2016,2,14,9,45,0.0,101.5,7.0,18.5,101.5,80.27,61.41
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,96.41,74.42
2016,2,14,10,15,0.0,129.5,7.0,19.0,129.5,104.23,80.62
2016,2,14,10,30,0.0,139.0,6.9,19.0,139.0,112.05,86.82
2016,2,14,10,45,5.0,176.5,6.8,19.5,179.5,150.82,118.18
2016,2,14,11,0,10.0,214.0,6.7,20.0,220.0,189.97,149.38
2016,2,14,11,15,11.0,221.5,6.5,20.5,229.0,196.24,153.82
2016,2,14,11,30,12.0,229.0,6.3,21.0,238.0,202.51,158.27
2016,2,14,11,45,12.0,233.5,6.1,21.5,242.5,204.97,159.67
2016,2,14,12,0,12.0,238.0,5.9,22.0,247.0,207.45,161.11
2016,2,14,12,15,83.5,299.0,5.7,22.0,360.0,348.25,273.23
2016,2,14,12,30,155.0,360.0,5.5,22.0,473.0,486.23,379.32
2016,2,14,12,45,154.0,360.5,5.3,22.0,472.5,474.23,369.2
2016,2,14,13,0,153.0,361.0,5.1,22.0,472.0,461.77,359.22
2016,2,14,13,15,252.0,342.0,5.0,22.0,522.5,522.49,406.67
2016,2,14,13,30,351.0,323.0,4.9,22.0,573.0,558.0,434.15
2016,2,14,13,45,345.5,316.0,4.85,22.5,557.0,524.3,407.17
2016,2,14,14,0,340.0,309.0,4.8,23.0,541.0,490.43,380.14
2016,2,14,14,15,448.5,261.0,4.7,23.0,556.0,496.25,384.17
2016,2,14,14,30,557.0,213.0,4.6,23.0,571.0,481.4,371.14
2016,2,14,14,45,446.0,233.5,4.6,23.0,510.5,408.38,313.32
2016,2,14,15,0,335.0,254.0,4.6,23.0,450.0,341.2,260.49
2016,2,14,15,15,409.0,218.5,4.45,22.5,442.0,313.14,235.27
2016,2,14,15,30,483.0,183.0,4.3,22.0,434.0,279.95,204.22
2016,2,14,15,45,332.0,188.0,4.2,22.0,354.0,212.63,153.67
2016,2,14,16,0,181.0,193.0,4.1,22.0,274.0,165.8,122.07
2016,2,14,16,15,168.5,173.0,3.55,21.0,241.0,134.79,99.53
2016,2,14,16,30,156.0,153.0,3.0,20.0,208.0,105.72,86.32
2016,2,14,16,45,143.0,129.5,2.55,19.5,174.0,89.33,72.46
2016,2,14,17,0,130.0,106.0,2.1,19.0,140.0,74.32,59.51
2016,2,14,17,15,108.0,83.0,2.0,18.0,107.0,59.11,46.19
2016,2,14,17,30,86.0,60.0,1.9,17.0,74.0,43.54,32.24
2016,2,14,17,45,43.0,39.0,1.85,16.5,46.0,28.76,18.46
2016,2,14,18,0,0.0,18.0,1.8,16.0,18.0,13.63,0.0
2016,2,14,18,15,0.0,9.0,1.85,15.5,9.0,7.08,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.0,10.0,4.0,10.5,13.5,55.44,0.0
2016,2,15,7,30,134.0,20.0,4.1,11.0,27.0,157.11,10.62
2016,2,15,7,45,279.0,34.0,4.2,11.5,71.0,314.4,253.28
2016,2,15,8,0,424.0,48.0,4.3,12.0,115.0,462.21,385.18
2016,2,15,8,15,505.0,58.0,4.55,12.5,167.5,560.36,469.2
2016,2,15,8,30,586.0,68.0,4.8,13.0,220.0,661.93,552.1
2016,2,15,8,45,647.5,73.0,5.05,14.0,274.5,741.55,613.26
2016,2,15,9,0,709.0,78.0,5.3,15.0,329.0,821.53,672.2
2016,2,15,9,15,744.0,83.0,5.35,15.5,380.5,875.42,709.76
2016,2,15,9,30,779.0,88.0,5.4,16.0,432.0,920.39,739.8
2016,2,15,9,45,807.0,90.5,5.5,17.0,480.0,960.46,764.52
2016,2,15,10,0,835.0,93.0,5.6,18.0,528.0,997.47,786.59
2016,2,15,10,15,852.0,96.0,5.6,18.5,568.5,1020.48,799.23
2016,2,15,10,30,869.0,99.0,5.6,19.0,609.0,1039.78,809.32
2016,2,15,10,45,880.5,101.0,5.6,19.5,643.0,1048.35,811.94
2016,2,15,11,0,892.0,103.0,5.6,20.0,677.0,1052.92,812.01
2016,2,15,11,15,900.0,104.5,5.6,20.0,703.0,1035.99,798.86
2016,2,15,11,30,908.0,106.0,5.6,20.0,729.0,1028.56,792.72
2016,2,15,11,45,913.0,107.0,5.7,20.5,746.5,1013.72,780.68
2016,2,15,12,0,918.0,108.0,5.8,21.0,764.0,995.04,766.16
2016,2,15,12,15,920.5,108.5,5.7,21.0,773.5,969.76,747.35
2016,2,15,12,30,923.0,109.0,5.6,21.0,783.0,940.92,726.21
2016,2,15,12,45,927.5,107.0,5.6,21.5,784.0,907.8,701.35
2016,2,15,13,0,932.0,105.0,5.6,22.0,785.0,871.27,674.16
2016,2,15,13,15,930.0,104.5,5.45,22.0,776.5,827.91,642.64
2016,2,15,13,30,928.0,104.0,5.3,22.0,768.0,781.9,608.8
2016,2,15,13,45,930.0,100.0,5.15,22.0,752.5,732.85,570.68
2016,2,15,14,0,932.0,96.0,5.0,22.0,737.0,681.23,529.89
2016,2,15,14,15,925.5,94.5,4.85,21.5,711.5,624.65,485.34
2016,2,15,14,30,919.0,93.0,4.7,21.0,686.0,566.72,438.45
2016,2,15,14,45,912.5,89.5,4.6,21.0,653.5,505.93,387.28
2016,2,15,15,0,906.0,86.0,4.5,21.0,621.0,444.33,334.05
2016,2,15,15,15,891.0,84.0,4.25,20.5,581.0,380.53,278.33
2016,2,15,15,30,876.0,82.0,4.0,20.0,541.0,315.21,220.77
2016,2,15,15,45,863.0,77.0,3.8,20.0,496.0,250.15,163.5
2016,2,15,16,0,850.0,72.0,3.6,20.0,451.0,186.21,110.41
2016,2,15,16,15,820.5,68.0,3.05,19.0,399.5,123.0,67.16
2016,2,15,16,30,791.0,64.0,2.5,18.0,348.0,63.45,50.22
2016,2,15,16,45,753.0,58.5,2.0,17.5,294.5,53.65,41.84
2016,2,15,17,0,715.0,53.0,1.5,17.0,241.0,48.78,37.61
2016,2,15,17,15,643.0,46.5,1.45,16.0,186.5,42.7,32.2
2016,2,15,17,30,571.0,40.0,1.4,15.0,132.0,36.7,26.6
2016,2,15,17,45,442.0,29.5,1.35,14.0,84.5,26.91,17.25
2016,2,15,18,0,313.0,19.0,1.3,13.0,37.0,17.24,0.47
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.5,7.47,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,115.0,10.0,3.35,9.5,16.0,89.47,0.0
2016,2,16,7,30,230.0,20.0,3.6,10.0,32.0,232.51,56.03
2016,2,16,7,45,361.5,32.0,3.85,11.0,78.0,377.92,305.47
2016,2,16,8,0,493.0,44.0,4.1,12.0,124.0,515.36,427.51
2016,2,16,8,15,569.0,52.0,4.2,13.0,177.0,608.4,505.24
2016,2,16,8,30,645.0,60.0,4.3,14.0,230.0,704.6,580.89
2016,2,16,8,45,692.5,66.0,4.4,15.0,283.5,773.69,631.91
2016,2,16,9,0,740.0,72.0,4.5,16.0,337.0,835.81,675.38
2016,2,16,9,15,772.5,76.0,4.7,17.0,388.0,887.22,710.0
2016,2,16,9,30,805.0,80.0,4.9,18.0,439.0,936.44,742.11
2016,2,16,9,45,827.0,83.5,5.15,19.0,485.5,971.87,764.02
2016,2,16,10,0,849.0,87.0,5.4,20.0,532.0,1004.14,783.47
2016,2,16,10,15,865.0,89.5,5.25,20.5,572.5,1025.56,793.62
2016,2,16,10,30,881.0,92.0,5.1,21.0,613.0,1043.27,801.13
2016,2,16,10,45,890.5,94.5,5.0,21.5,646.5,1037.21,792.71
2016,2,16,11,0,900.0,97.0,4.9,22.0,680.0,1040.39,791.04
2016,2,16,11,15,907.5,98.5,4.65,22.5,705.5,1036.43,783.24
2016,2,16,11,30,915.0,100.0,4.4,23.0,731.0,1028.5,773.31
2016,2,16,11,45,909.5,106.0,4.2,23.5,746.0,1008.97,756.66
2016,2,16,12,0,904.0,112.0,4.0,24.0,761.0,985.78,737.87
2016,2,16,12,15,906.0,112.5,3.75,24.0,770.0,960.3,718.86
2016,2,16,12,30,908.0,113.0,3.5,24.0,779.0,931.34,697.63
2016,2,16,12,45,905.0,114.5,3.3,24.5,778.0,895.75,671.02
2016,2,16,13,0,902.0,116.0,3.1,25.0,777.0,857.23,642.61
2016,2,16,13,15,899.0,115.5,2.95,25.0,768.0,814.08,612.64
2016,2,16,13,30,896.0,115.0,2.8,25.0,759.0,768.46,580.05
2016,2,16,13,45,889.0,114.5,2.65,25.0,741.0,724.01,546.51
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,670.59,506.12
2016,2,16,14,15,873.0,112.5,2.6,25.0,697.5,613.65,463.38
2016,2,16,14,30,864.0,111.0,2.7,25.0,672.0,555.77,418.47
2016,2,16,14,45,856.5,106.5,2.8,25.0,639.5,495.25,370.06
2016,2,16,15,0,849.0,102.0,2.9,25.0,607.0,434.24,319.61
2016,2,16,15,15,810.0,100.5,2.95,24.5,556.5,364.88,262.5
2016,2,16,15,30,771.0,99.0,3.0,24.0,506.0,299.3,207.56
2016,2,16,15,45,748.0,93.5,3.1,23.5,460.0,238.0,155.87
2016,2,16,16,0,725.0,88.0,3.2,23.0,414.0,175.15,105.53
2016,2,16,16,15,672.5,91.0,3.0,22.0,366.5,122.34,71.32
2016,2,16,16,30,620.0,94.0,2.8,21.0,319.0,75.99,60.42
2016,2,16,16,45,619.5,79.5,2.65,20.5,274.5,63.23,49.63
2016,2,16,17,0,619.0,65.0,2.5,20.0,230.0,53.02,40.82
2016,2,16,17,15,543.0,56.5,2.6,19.0,177.5,46.24,34.87
2016,2,16,17,30,467.0,48.0,2.7,18.0,125.0,39.5,28.69
2016,2,16,17,45,344.5,35.0,2.85,17.0,80.0,28.8,18.66
2016,2,16,18,0,222.0,22.0,3.0,16.0,35.0,18.11,2.4
2016,2,16,18,15,111.0,11.0,3.1,15.5,17.5,8.65,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,134.5,10.0,1.7,7.0,18.0,103.25,0.0
2016,2,17,7,30,269.0,20.0,1.9,8.0,36.0,263.77,97.97
2016,2,17,7,45,397.0,31.5,2.15,9.0,83.0,405.21,328.64
2016,2,17,8,0,525.0,43.0,2.4,10.0,130.0,540.55,447.0
2016,2,17,8,15,599.0,50.5,2.6,11.0,184.0,632.14,522.48
2016,2,17,8,30,673.0,58.0,2.8,12.0,238.0,719.07,590.03
2016,2,17,8,45,718.0,64.0,3.05,13.0,292.0,787.54,640.43
2016,2,17,9,0,763.0,70.0,3.3,14.0,346.0,855.31,688.09
2016,2,17,9,15,794.5,73.5,3.35,14.5,397.5,905.49,721.33
2016,2,17,9,30,826.0,77.0,3.4,15.0,449.0,953.4,752.1
2016,2,17,9,45,846.5,80.5,3.5,16.0,495.5,987.57,771.47
2016,2,17,10,0,867.0,84.0,3.6,17.0,542.0,1018.49,788.37
2016,2,17,10,15,882.5,86.5,3.5,17.0,583.0,1026.61,790.87
2016,2,17,10,30,898.0,89.0,3.4,17.0,624.0,1043.68,799.82
2016,2,17,10,45,908.0,91.5,3.3,17.5,657.5,1051.27,800.79
2016,2,17,11,0,918.0,94.0,3.2,18.0,691.0,1054.88,799.29
2016,2,17,11,15,925.5,95.0,3.15,18.5,717.5,1050.16,792.88
2016,2,17,11,30,933.0,96.0,3.1,19.0,744.0,1041.43,784.09
2016,2,17,11,45,934.5,98.5,3.05,19.5,761.0,1024.52,770.11
2016,2,17,12,0,936.0,101.0,3.0,20.0,778.0,1003.76,753.85
2016,2,17,12,15,938.0,101.5,3.0,20.0,787.0,977.58,736.01
2016,2,17,12,30,940.0,102.0,3.0,20.0,796.0,947.8,715.84
2016,2,17,12,45,939.0,102.5,3.05,20.5,795.5,911.98,690.62
2016,2,17,13,0,938.0,103.0,3.1,21.0,795.0,873.01,663.25
2016,2,17,13,15,935.0,103.0,3.1,21.0,786.0,829.04,633.25
2016,2,17,13,30,932.0,103.0,3.1,21.0,777.0,782.47,600.81
2016,2,17,13,45,925.5,102.5,3.1,21.5,759.0,730.66,561.22
2016,2,17,14,0,919.0,102.0,3.1,22.0,741.0,677.02,519.5
2016,2,17,14,15,911.0,100.5,3.1,22.0,715.0,620.04,475.28
2016,2,17,14,30,903.0,99.0,3.1,22.0,689.0,561.89,428.84
2016,2,17,14,45,890.5,97.5,3.1,22.0,655.0,500.77,378.73
2016,2,17,15,0,878.0,96.0,3.1,22.0,621.0,439.43,326.94
2016,2,17,15,15,862.0,93.5,3.05,21.5,580.5,375.29,272.23
2016,2,17,15,30,846.0,91.0,3.0,21.0,540.0,312.08,217.31
2016,2,17,15,45,822.5,87.5,2.95,21.0,493.5,247.66,161.83
2016,2,17,16,0,799.0,84.0,2.9,21.0,447.0,185.68,111.58
2016,2,17,16,15,767.0,80.0,2.55,20.0,396.0,125.31,71.23
2016,2,17,16,30,735.0,76.0,2.2,19.0,345.0,63.93,50.4
2016,2,17,16,45,688.0,70.0,1.9,18.5,291.0,57.12,44.7
2016,2,17,17,0,641.0,64.0,1.6,18.0,237.0,52.49,40.71
2016,2,17,17,15,567.5,55.5,1.65,17.0,184.0,45.66,34.69
2016,2,17,17,30,494.0,47.0,1.7,16.0,131.0,38.84,28.42
2016,2,17,17,45,368.0,34.5,1.75,15.0,84.0,28.46,18.66
2016,2,17,18,0,242.0,22.0,1.8,14.0,37.0,18.12,3.88
2016,2,17,18,15,121.0,11.0,1.85,13.5,18.5,8.65,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,69.0,13.0,3.9,11.5,17.5,59.12,0.0
2016,2,18,7,30,138.0,26.0,4.1,12.0,35.0,174.67,79.48
2016,2,18,7,45,273.0,42.0,4.35,13.0,81.0,318.69,259.2
2016,2,18,8,0,408.0,58.0,4.6,14.0,127.0,457.31,380.44
2016,2,18,8,15,488.0,68.5,4.8,14.5,180.0,556.29,463.99
2016,2,18,8,30,568.0,79.0,5.0,15.0,233.0,657.77,545.75
2016,2,18,8,45,284.0,89.5,5.25,16.0,166.5,413.01,346.97
2016,2,18,9,0,0.0,100.0,5.5,17.0,100.0,83.14,64.49
2016,2,18,9,15,80.5,149.5,5.5,17.5,186.0,230.32,189.9
2016,2,18,9,30,161.0,199.0,5.5,18.0,272.0,392.3,321.9
2016,2,18,9,45,84.0,189.0,5.55,18.5,227.5,273.61,222.54
2016,2,18,10,0,7.0,179.0,5.6,19.0,183.0,160.4,126.78
2016,2,18,10,15,62.0,229.5,5.6,19.5,267.0,290.05,232.78
2016,2,18,10,30,117.0,280.0,5.6,20.0,351.0,401.44,320.83
2016,2,18,10,45,520.0,187.0,5.7,20.5,525.0,774.61,614.32
2016,2,18,11,0,923.0,94.0,5.8,21.0,699.0,1059.7,816.0
2016,2,18,11,15,930.5,95.5,5.85,21.0,725.0,1055.46,810.43
2016,2,18,11,30,938.0,97.0,5.9,21.0,751.0,1047.16,803.97
2016,2,18,11,45,944.5,96.5,5.95,21.5,769.5,1031.58,791.07
2016,2,18,12,0,951.0,96.0,6.0,22.0,788.0,1012.02,775.62
2016,2,18,12,15,953.0,96.5,6.05,22.0,796.5,985.48,756.96
2016,2,18,12,30,955.0,97.0,6.1,22.0,805.0,955.28,735.8
2016,2,18,12,45,955.5,96.5,6.15,22.5,805.0,919.22,709.08
2016,2,18,13,0,956.0,96.0,6.2,23.0,805.0,879.9,680.08
2016,2,18,13,15,953.0,95.5,6.2,23.0,796.0,834.77,647.95
2016,2,18,13,30,950.0,95.0,6.2,23.0,787.0,787.0,613.6
2016,2,18,13,45,945.5,94.0,6.2,23.5,769.0,735.3,572.6
2016,2,18,14,0,941.0,93.0,6.2,24.0,751.0,681.54,529.32
2016,2,18,14,15,933.5,92.0,6.15,24.0,725.0,624.24,483.32
2016,2,18,14,30,926.0,91.0,6.1,24.0,699.0,565.65,435.12
2016,2,18,14,45,906.0,92.5,6.05,24.0,663.0,502.49,382.18
2016,2,18,15,0,886.0,94.0,6.0,24.0,627.0,439.65,328.24
2016,2,18,15,15,870.0,91.5,5.85,23.5,586.0,375.02,272.26
2016,2,18,15,30,854.0,89.0,5.7,23.0,545.0,311.3,216.31
2016,2,18,15,45,828.0,86.5,5.55,23.0,498.0,246.67,160.39
2016,2,18,16,0,802.0,84.0,5.4,23.0,451.0,184.76,110.29
2016,2,18,16,15,769.5,80.0,5.0,22.5,399.5,124.13,69.98
2016,2,18,16,30,737.0,76.0,4.6,22.0,348.0,67.64,53.0
2016,2,18,16,45,686.5,70.5,4.2,21.5,293.5,57.43,44.41
2016,2,18,17,0,636.0,65.0,3.8,21.0,239.0,53.15,40.77
2016,2,18,17,15,561.5,57.0,3.65,20.0,185.5,46.74,35.18
2016,2,18,17,30,487.0,49.0,3.5,19.0,132.0,40.37,29.38
2016,2,18,17,45,358.5,36.5,3.4,18.5,85.5,30.03,19.73
2016,2,18,18,0,230.0,24.0,3.3,18.0,39.0,19.76,5.75
2016,2,18,18,15,115.0,12.0,3.5,17.5,19.5,9.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,80.0,13.0,4.4,15.5,18.0,66.88,0.0
2016,2,19,7,30,160.0,26.0,4.6,16.0,36.0,192.3,101.39
2016,2,19,7,45,294.5,40.5,4.8,16.5,82.0,332.03,268.17
2016,2,19,8,0,429.0,55.0,5.0,17.0,128.0,472.98,389.76
2016,2,19,8,15,506.0,64.5,5.1,17.5,181.0,568.07,468.97
2016,2,19,8,30,583.0,74.0,5.2,18.0,234.0,665.78,546.47
2016,2,19,8,45,291.5,65.0,5.3,18.5,145.0,383.33,320.37
2016,2,19,9,0,0.0,56.0,5.4,19.0,56.0,42.87,30.37
2016,2,19,9,15,0.0,99.0,5.35,19.5,99.0,79.69,60.98
2016,2,19,9,30,0.0,142.0,5.3,20.0,142.0,120.72,94.41
2016,2,19,9,45,77.5,194.0,5.25,20.5,235.5,272.59,219.97
2016,2,19,10,0,155.0,246.0,5.2,21.0,329.0,434.79,348.2
2016,2,19,10,15,499.5,176.5,5.1,21.0,472.5,749.8,594.74
2016,2,19,10,30,844.0,107.0,5.0,21.0,616.0,1023.07,787.47
2016,2,19,10,45,853.5,110.0,4.95,21.5,649.0,1030.68,787.23
2016,2,19,11,0,863.0,113.0,4.9,22.0,682.0,1034.37,786.29
2016,2,19,11,15,871.0,114.5,4.8,22.5,707.5,1030.81,780.17
2016,2,19,11,30,879.0,116.0,4.7,23.0,733.0,1023.26,771.61
2016,2,19,11,45,876.5,120.5,4.6,23.5,748.5,1004.88,755.96
2016,2,19,12,0,874.0,125.0,4.5,24.0,764.0,982.83,738.14
2016,2,19,12,15,876.5,125.5,4.45,24.0,772.5,957.59,720.46
2016,2,19,12,30,879.0,126.0,4.4,24.0,781.0,928.82,700.44
2016,2,19,12,45,877.0,126.5,4.35,24.5,780.5,892.82,674.19
2016,2,19,13,0,875.0,127.0,4.3,25.0,780.0,853.86,646.0
2016,2,19,13,15,871.5,126.5,4.2,25.0,771.0,810.0,615.43
2016,2,19,13,30,868.0,126.0,4.1,25.0,762.0,763.74,581.47
2016,2,19,13,45,861.0,125.5,4.1,25.0,744.0,712.92,543.73
2016,2,19,14,0,854.0,125.0,4.1,25.0,726.0,660.48,503.94
2016,2,19,14,15,845.0,123.0,4.05,25.0,700.0,604.18,460.2
2016,2,19,14,30,836.0,121.0,4.0,25.0,674.0,547.02,414.64
2016,2,19,14,45,823.0,118.5,4.0,25.0,640.5,487.01,365.78
2016,2,19,15,0,810.0,116.0,4.0,25.0,607.0,427.15,315.66
2016,2,19,15,15,792.0,113.0,3.9,24.5,567.0,365.6,263.66
2016,2,19,15,30,774.0,110.0,3.8,24.0,527.0,302.15,209.5
2016,2,19,15,45,749.5,105.5,3.75,24.0,481.0,240.25,157.02
2016,2,19,16,0,725.0,101.0,3.7,24.0,435.0,181.03,109.85
2016,2,19,16,15,690.5,95.5,3.3,23.0,385.0,123.2,71.96
2016,2,19,16,30,656.0,90.0,2.9,22.0,335.0,70.36,55.31
2016,2,19,16,45,606.0,83.0,2.55,21.5,282.5,65.46,51.34
2016,2,19,17,0,556.0,76.0,2.2,21.0,230.0,60.54,47.18
2016,2,19,17,15,481.0,66.0,2.1,20.0,178.5,52.99,40.64
2016,2,19,17,30,406.0,56.0,2.0,19.0,127.0,45.43,33.8
2016,2,19,17,45,288.0,41.0,1.95,18.5,82.0,31.22,20.83
2016,2,19,18,0,170.0,26.0,1.9,18.0,37.0,19.74,6.71
2016,2,19,18,15,85.0,13.0,1.9,18.0,18.5,10.23,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.0,13.0,2.75,16.5,17.0,49.86,0.0
2016,2,20,7,30,112.0,26.0,3.0,17.0,34.0,157.23,90.75
2016,2,20,7,45,221.5,44.0,3.3,17.5,77.0,279.07,224.02
2016,2,20,8,0,331.0,62.0,3.6,18.0,120.0,398.99,327.78
2016,2,20,8,15,405.0,74.0,3.85,18.5,170.0,487.0,401.0
2016,2,20,8,30,479.0,86.0,4.1,19.0,220.0,579.35,474.3
2016,2,20,8,45,530.5,95.0,4.35,19.5,271.0,657.61,533.88
2016,2,20,9,0,582.0,104.0,4.6,20.0,322.0,730.84,587.93
2016,2,20,9,15,291.0,110.5,4.7,20.5,219.5,453.54,370.3
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,95.34,72.95
2016,2,20,9,45,0.0,130.0,4.9,21.5,130.0,106.26,81.73
2016,2,20,10,0,0.0,143.0,5.0,22.0,143.0,117.18,90.15
2016,2,20,10,15,0.0,119.0,5.0,22.0,119.0,94.26,71.36
2016,2,20,10,30,0.0,95.0,5.0,22.0,95.0,73.37,54.28
2016,2,20,10,45,0.0,105.0,5.05,22.5,105.0,81.67,60.76
2016,2,20,11,0,0.0,115.0,5.1,23.0,115.0,89.97,67.18
2016,2,20,11,15,0.0,131.0,5.05,23.5,131.0,103.31,77.58
2016,2,20,11,30,0.0,147.0,5.0,24.0,147.0,116.66,87.91
2016,2,20,11,45,0.0,140.5,5.0,24.5,140.5,110.9,83.06
2016,2,20,12,0,0.0,134.0,5.0,25.0,134.0,105.29,78.39
2016,2,20,12,15,3.5,168.0,5.0,25.0,170.5,136.64,103.19
2016,2,20,12,30,7.0,202.0,5.0,25.0,207.0,167.93,127.73
2016,2,20,12,45,13.5,240.5,5.0,25.5,250.5,205.35,156.65
2016,2,20,13,0,20.0,279.0,5.0,26.0,294.0,242.1,184.7
2016,2,20,13,15,11.5,226.0,4.95,26.0,235.0,188.62,143.23
2016,2,20,13,30,3.0,173.0,4.9,26.0,176.0,137.83,103.6
2016,2,20,13,45,17.0,230.5,4.9,26.0,243.5,193.19,147.12
2016,2,20,14,0,31.0,288.0,4.9,26.0,311.0,255.85,195.59
2016,2,20,14,15,55.0,298.0,4.8,26.0,336.0,272.73,208.67
2016,2,20,14,30,79.0,308.0,4.7,26.0,361.0,286.17,218.85
2016,2,20,14,45,44.5,256.5,4.6,26.0,286.5,221.61,169.14
2016,2,20,15,0,10.0,205.0,4.5,26.0,212.0,160.57,122.08
2016,2,20,15,15,27.5,216.0,4.25,25.5,231.5,173.86,132.61
2016,2,20,15,30,45.0,227.0,4.0,25.0,251.0,181.23,138.13
2016,2,20,15,45,87.0,216.0,3.8,25.0,258.0,175.34,131.81
2016,2,20,16,0,129.0,205.0,3.6,25.0,265.0,163.26,120.62
2016,2,20,16,15,118.5,183.5,3.2,24.5,234.0,134.81,100.06
2016,2,20,16,30,108.0,162.0,2.8,24.0,203.0,108.67,87.34
2016,2,20,16,45,100.0,138.5,2.45,23.5,171.5,94.37,75.55
2016,2,20,17,0,92.0,115.0,2.1,23.0,140.0,79.64,63.13
2016,2,20,17,15,72.5,91.0,2.15,22.5,108.5,64.65,50.21
2016,2,20,17,30,53.0,67.0,2.2,22.0,77.0,48.39,35.91
2016,2,20,17,45,26.5,45.0,2.3,21.5,50.0,33.03,22.11
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,17.32,5.74
2016,2,20,18,15,0.0,11.5,2.6,21.0,11.5,9.05,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.75,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.51,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.27,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.03,0.0
2016,2,21,8,45,0.0,59.5,3.45,18.5,59.5,45.58,32.9
2016,2,21,9,0,0.0,115.0,3.6,19.0,115.0,98.24,76.65
2016,2,21,9,15,0.0,85.5,3.6,19.0,85.5,66.71,50.22
2016,2,21,9,30,0.0,56.0,3.6,19.0,56.0,42.91,30.28
2016,2,21,9,45,0.0,71.5,3.6,19.5,71.5,54.91,40.06
2016,2,21,10,0,0.0,87.0,3.6,20.0,87.0,66.95,49.75
2016,2,21,10,15,0.0,98.5,3.5,20.0,98.5,76.42,57.35
2016,2,21,10,30,0.0,110.0,3.4,20.0,110.0,86.04,65.03
2016,2,21,10,45,0.0,136.5,3.35,20.0,136.5,108.64,83.18
2016,2,21,11,0,0.0,163.0,3.3,20.0,163.0,131.46,101.35
2016,2,21,11,15,0.0,139.0,3.15,20.0,139.0,110.09,83.99
2016,2,21,11,30,0.0,115.0,3.0,20.0,115.0,89.77,67.53
2016,2,21,11,45,1.5,146.0,2.85,20.5,147.0,116.94,89.2
2016,2,21,12,0,3.0,177.0,2.7,21.0,179.0,144.27,110.67
2016,2,21,12,15,1.5,148.5,2.45,21.0,149.5,118.46,89.99
2016,2,21,12,30,0.0,120.0,2.2,21.0,120.0,93.58,70.05
2016,2,21,12,45,3.5,162.0,1.95,21.0,165.0,130.67,99.72
2016,2,21,13,0,7.0,204.0,1.7,21.0,210.0,167.74,128.89
2016,2,21,13,15,3.5,168.0,1.5,21.0,171.0,134.63,102.63
2016,2,21,13,30,0.0,132.0,1.3,21.0,132.0,102.72,77.31
2016,2,21,13,45,5.0,177.5,1.15,21.0,181.0,142.17,108.78
2016,2,21,14,0,10.0,223.0,1.0,21.0,230.0,180.87,139.07
2016,2,21,14,15,13.5,232.5,0.95,21.0,242.0,188.89,145.28
2016,2,21,14,30,17.0,242.0,0.9,21.0,254.0,196.16,150.98
2016,2,21,14,45,28.0,248.5,0.9,21.0,267.0,207.62,159.94
2016,2,21,15,0,39.0,255.0,0.9,21.0,280.0,211.91,163.15
2016,2,21,15,15,33.5,235.0,0.85,21.0,255.0,189.41,145.7
2016,2,21,15,30,28.0,215.0,0.8,21.0,230.0,167.99,129.17
2016,2,21,15,45,14.0,176.5,0.75,21.0,184.0,134.28,103.18
2016,2,21,16,0,0.0,138.0,0.7,21.0,138.0,103.09,79.07
2016,2,21,16,15,0.0,121.5,0.65,20.5,121.5,90.41,69.23
2016,2,21,16,30,0.0,105.0,0.6,20.0,105.0,77.96,62.24
2016,2,21,16,45,0.0,87.5,0.55,20.0,87.5,65.47,51.61
2016,2,21,17,0,0.0,70.0,0.5,20.0,70.0,52.84,40.69
2016,2,21,17,15,0.0,53.5,0.5,19.5,53.5,40.76,30.14
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,28.27,19.04
2016,2,21,17,45,0.0,23.0,0.55,19.0,23.0,17.52,9.32
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,6.82,0.0
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,3.54,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
