Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,881.5,136.5,5.05,27.0,896.0,755.44,569.96
2016,3,23,13,30,879.0,136.0,4.9,27.0,885.0,708.63,534.24
2016,3,23,13,45,874.5,134.0,4.8,27.0,866.0,657.26,494.76
2016,3,23,14,0,870.0,132.0,4.7,27.0,847.0,604.16,453.09
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,550.47,409.84
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,492.11,362.05
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,431.37,311.35
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,371.01,260.04
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,309.33,207.91
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,248.72,157.68
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,188.42,111.98
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,124.15,73.17
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,82.55,64.16
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,79.9,62.33
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,75.92,59.31
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,71.86,56.17
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,66.04,51.52
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,60.14,46.62
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,48.87,36.73
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,40.04,28.66
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,27.35,16.69
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,14.8,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,148.84,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,306.82,249.16
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,412.38,351.15
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,527.64,453.02
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,612.72,524.88
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,696.26,592.31
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,762.88,643.06
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,829.21,691.83
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,882.96,729.71
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,934.85,765.41
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,962.39,781.7
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,997.95,803.9
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,1024.81,819.45
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,1048.06,832.34
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,1061.56,838.22
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,1070.9,841.27
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,1072.85,839.56
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,1070.47,835.01
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,1059.76,825.73
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,1044.77,813.64
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,1022.8,795.56
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,996.76,774.83
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,965.82,751.96
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,931.1,726.49
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,890.71,695.86
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,847.04,662.93
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,798.75,626.5
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,747.71,586.18
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,692.47,540.97
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,635.12,493.19
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,574.63,442.63
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,512.78,389.6
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,448.28,333.16
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,383.51,275.42
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,317.4,216.37
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,251.73,159.34
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,185.75,107.68
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,121.07,69.86
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,77.37,61.56
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,67.32,53.22
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,63.96,50.61
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,60.56,47.9
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,55.7,43.9
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,50.83,39.75
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,40.56,30.57
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,34.26,24.65
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,24.02,14.69
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,13.96,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,158.77,25.3
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,324.1,260.07
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,428.48,354.02
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,541.9,447.03
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,621.66,508.36
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,698.44,564.38
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,763.32,611.89
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,827.69,657.41
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,877.29,691.09
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,924.68,722.51
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,962.22,744.43
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,984.46,755.67
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,1007.4,767.52
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,1026.57,776.83
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,1039.56,781.59
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,1048.53,783.86
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,1047.96,780.03
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,1043.19,773.75
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,1033.18,765.75
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,1019.02,755.26
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,996.64,738.69
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,970.44,719.82
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,939.57,699.8
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,905.19,677.36
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,864.44,649.62
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,820.9,619.78
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,773.77,586.23
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,724.24,550.01
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,670.01,508.29
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,614.36,464.4
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,556.18,418.07
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,497.06,369.51
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,435.55,317.79
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,371.69,263.03
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,307.99,208.42
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,245.29,155.8
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,182.43,107.88
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,121.83,73.33
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,83.82,66.54
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,74.8,59.21
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,70.91,56.19
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,66.93,53.04
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,61.54,48.66
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,56.11,44.07
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,48.01,36.88
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,39.88,29.36
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,27.27,17.34
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,13.73,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,7.08,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,94.16,29.66
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,207.76,167.29
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,302.68,253.04
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,406.47,342.34
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,263.82,222.62
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,81.08,63.58
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,254.45,212.35
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,428.87,354.08
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,639.58,519.29
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,852.2,671.81
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,684.88,541.59
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,469.58,371.46
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,492.58,387.69
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,514.33,401.64
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,477.14,370.45
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,415.79,321.8
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,548.12,421.1
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,676.33,512.13
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,848.8,637.61
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,989.15,731.75
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,969.19,715.23
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,945.48,698.04
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,916.28,679.11
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,883.67,657.87
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,844.62,631.22
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,802.81,601.09
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,756.88,568.63
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,708.73,533.72
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,656.46,495.03
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,602.62,453.89
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,500.66,376.19
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,417.82,313.88
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,392.46,291.46
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,354.31,256.86
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,299.94,213.81
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,255.98,180.58
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,210.02,146.38
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,166.26,119.31
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,137.6,111.15
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,127.37,103.2
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,116.2,94.32
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,104.6,84.91
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,89.93,72.8
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,74.71,59.89
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,59.72,46.7
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,44.33,32.85
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,29.24,18.83
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,13.61,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.08,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,89.63,38.63
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,180.91,144.39
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,286.1,237.07
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,385.63,322.75
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,467.47,391.19
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,553.43,460.5
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,449.14,373.19
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,331.6,273.19
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,249.61,203.71
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,168.41,134.11
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,175.14,139.15
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,182.03,144.23
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,384.69,309.24
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,548.45,437.94
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,525.85,417.39
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,502.01,396.54
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,780.23,614.56
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,1006.83,778.35
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,998.95,769.64
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,987.03,759.56
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,975.59,748.86
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,945.99,725.61
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,916.7,704.24
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,883.97,680.51
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,847.42,653.1
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,807.59,623.0
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,761.74,588.03
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,713.44,550.6
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,661.51,509.85
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,607.44,466.36
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,549.94,418.87
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,491.33,369.19
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,430.23,316.3
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,368.49,261.85
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,301.63,203.46
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,238.38,149.71
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,174.59,101.3
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,112.34,67.04
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,78.48,61.98
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,75.84,60.1
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,71.52,56.71
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,61.94,48.68
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,57.02,44.69
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,52.07,40.52
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,44.93,34.12
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,37.8,27.48
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,28.03,18.08
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,20.06,0.0
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,162.07,91.64
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,318.61,263.57
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,418.45,353.3
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,526.33,443.62
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,603.96,504.68
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,683.94,564.43
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,747.95,610.25
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,806.75,650.69
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,855.74,681.91
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,902.58,710.88
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,940.34,732.43
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,975.07,751.45
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,999.1,763.23
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,1006.12,763.51
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,1019.15,767.62
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,1028.22,769.03
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,1028.27,765.68
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,1024.2,759.92
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,1013.55,749.53
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,998.87,736.77
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,977.45,720.41
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,952.25,701.81
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,921.6,680.57
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,887.52,657.17
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,847.53,629.13
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,804.77,598.79
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,757.76,565.03
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,708.44,528.92
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,655.51,488.72
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,601.11,446.43
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,543.55,401.72
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,485.04,354.7
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,423.59,304.01
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,361.99,251.96
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,299.03,199.0
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,237.06,148.16
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,175.25,102.7
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,115.73,71.35
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,78.87,62.0
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,76.38,60.27
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,72.92,57.53
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,69.4,54.71
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,64.17,50.52
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,58.88,46.13
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,50.54,38.82
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,42.13,31.15
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,27.48,17.6
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,15.24,0.0
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,7.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,8.73,0.0
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,17.52,8.85
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,29.43,19.25
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,41.96,30.08
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,56.59,42.42
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,71.07,54.35
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,84.49,65.26
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,97.87,75.94
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,111.22,86.43
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,124.55,96.76
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,109.63,84.32
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,96.0,73.02
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,91.13,68.73
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,86.48,64.67
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,122.33,93.39
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,158.63,122.1
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,178.47,137.27
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,198.13,152.18
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,148.18,112.49
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,100.26,74.35
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,104.62,77.62
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,108.94,80.8
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,105.22,77.84
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,101.51,74.92
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,114.0,84.62
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,126.2,94.03
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,127.68,95.19
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,129.1,96.34
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,140.23,105.1
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,150.97,113.53
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,119.87,89.35
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,89.45,65.59
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,89.69,65.78
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,89.9,65.95
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,87.86,64.63
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,85.81,63.31
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,112.92,84.94
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,136.62,104.02
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,87.23,68.3
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,32.91,22.56
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,29.04,19.35
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,25.18,16.11
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,20.57,12.21
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,15.97,8.25
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,12.15,4.9
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,8.34,1.52
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,4.92,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.51,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.79,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.4,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,6.82,0.0
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,11.77,4.19
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,16.73,8.47
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,22.09,13.0
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,27.47,17.47
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,34.79,23.53
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,42.13,29.54
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,54.9,39.91
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,67.73,50.17
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,57.69,41.78
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,47.67,33.47
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,64.37,46.95
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,81.55,60.71
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,107.78,81.73
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,134.23,102.75
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,128.42,97.71
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,122.74,92.86
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,177.35,136.08
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,232.17,178.9
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,235.91,181.26
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,239.49,183.58
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,227.12,173.53
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,215.0,163.76
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,239.32,182.18
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,262.84,199.8
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,287.95,218.95
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,302.42,229.92
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,310.34,235.51
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,316.48,239.64
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,337.59,255.3
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,352.13,265.21
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,304.75,229.28
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,262.35,197.51
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,244.14,183.08
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,224.77,167.78
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,172.18,129.31
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,131.31,99.41
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,125.09,99.57
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,124.86,99.93
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,113.08,90.6
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,100.8,80.7
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,87.33,69.73
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,73.37,58.04
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,59.11,45.65
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,44.2,32.41
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,30.26,19.69
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,15.94,2.05
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,8.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,21.79,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,160.54,111.03
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,275.41,223.66
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,368.47,305.23
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,476.35,395.14
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,565.17,464.92
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,657.46,533.63
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,722.2,580.04
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,786.91,625.59
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,840.03,660.4
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,897.84,697.87
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,936.21,720.22
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,971.6,740.19
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,988.7,747.36
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,1014.81,760.74
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,1027.79,765.95
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,1036.73,768.58
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,1038.87,766.87
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,1036.79,762.61
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,1026.18,754.12
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,1011.37,743.09
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,990.12,727.15
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,964.87,708.75
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,933.12,687.24
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,897.79,663.39
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,858.2,636.86
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,815.4,608.0
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,767.14,572.52
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,716.33,534.52
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,662.1,492.34
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,605.82,447.68
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,546.89,401.53
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,486.64,352.74
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,423.82,299.96
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,360.86,246.1
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,296.27,191.44
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,232.13,139.22
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,167.96,93.46
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,105.18,63.82
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,72.85,55.93
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,70.29,54.14
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,66.77,51.47
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,63.17,48.69
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,58.48,45.0
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,49.64,37.58
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,43.75,32.49
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,37.99,27.25
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,27.56,17.58
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,17.21,3.6
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.36,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,9.88,1.78
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,17.52,9.06
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,28.26,18.49
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,39.04,27.87
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,51.24,38.29
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,63.83,48.84
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,94.43,74.57
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,125.35,100.19
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,160.93,129.5
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,196.77,158.57
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,96.02,74.92
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,9.95,2.68
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,94.22,72.78
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,186.75,148.1
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,162.92,128.3
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,140.18,109.54
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,174.25,136.77
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,208.24,163.54
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,635.55,507.05
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,972.17,754.46
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,860.36,667.54
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,726.91,563.76
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,494.76,387.84
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,239.98,186.76
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,252.67,196.73
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,264.79,205.82
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,221.8,172.13
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,180.16,139.34
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,160.01,123.44
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,140.36,107.86
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,247.77,193.35
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,339.32,264.24
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,304.14,236.33
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,271.15,210.46
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,240.35,186.67
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,211.72,164.78
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,198.41,153.14
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,172.97,134.73
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,145.09,120.38
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,128.04,106.35
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,119.74,99.74
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,111.14,92.75
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,93.48,77.6
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,73.43,60.03
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,61.03,48.92
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,48.31,37.22
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,33.62,23.45
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,18.82,5.59
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,81.67,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,245.63,189.42
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,381.25,321.63
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,474.22,404.43
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,573.77,486.77
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,644.62,541.62
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,722.7,599.25
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,783.75,640.88
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,843.93,680.2
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,891.36,707.5
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,925.61,724.53
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,960.52,744.0
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,992.23,760.85
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,1014.91,771.7
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,1033.8,780.02
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,1045.25,784.82
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,1052.54,787.06
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,1051.07,783.71
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,1045.34,777.81
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,1033.89,769.82
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,1018.2,759.19
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,995.59,742.64
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,968.99,723.57
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,937.22,702.13
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,901.81,678.21
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,860.94,650.75
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,816.94,620.68
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,768.2,584.63
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,716.9,545.88
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,661.68,502.25
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,604.55,456.11
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,545.02,407.59
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,484.22,356.62
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,420.76,302.44
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,357.48,247.46
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,293.06,192.11
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,229.22,139.61
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,165.15,94.05
