Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,95.0,59.69
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,75.08,59.01
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,72.27,56.95
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,68.81,54.2
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,65.29,51.34
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,60.71,47.8
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,51.76,40.27
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,45.26,34.57
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,38.8,28.64
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,28.81,19.21
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,18.9,6.29
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,82.33,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,241.56,186.66
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,371.84,308.01
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,464.35,387.82
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,563.33,467.35
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,638.86,524.01
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,711.53,575.69
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,772.38,616.07
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,832.39,654.31
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,880.82,681.81
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,927.01,706.94
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,951.36,718.43
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,983.61,735.21
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,1007.01,745.79
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,1026.64,753.89
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,1037.84,758.67
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,1044.91,761.02
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,1044.8,758.19
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,1040.42,752.91
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,1028.87,745.4
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1013.12,735.4
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,990.95,720.53
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,964.81,703.16
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,932.65,682.7
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,896.93,659.82
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,856.24,632.63
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,812.47,602.6
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,764.35,568.07
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,713.67,530.88
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,659.46,490.34
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,603.29,447.05
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,543.69,399.63
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,482.85,349.74
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,419.75,296.74
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,356.22,242.38
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,291.33,187.59
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,226.97,135.66
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,162.95,91.3
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,92.72,58.59
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,75.55,58.65
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,73.1,56.93
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,69.68,54.24
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,66.18,51.45
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,61.23,47.65
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,51.89,39.87
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,45.37,34.23
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,38.89,28.36
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,28.86,19.08
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,18.93,6.81
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,100.74,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,232.92,182.28
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,358.3,297.83
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,450.65,378.03
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,549.37,458.74
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,625.46,516.8
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,703.57,573.63
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,759.23,611.64
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,819.58,651.97
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,868.44,682.83
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,915.13,711.86
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,950.49,731.66
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,970.44,740.87
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,993.86,751.36
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,1013.61,759.21
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,1024.48,762.27
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,1031.32,762.79
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,1031.09,758.79
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,1026.68,752.26
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,1015.67,743.48
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,1000.51,732.19
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,978.51,715.2
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,952.61,695.89
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,920.8,674.2
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,885.49,650.27
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,845.27,621.83
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,802.01,590.56
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,754.52,556.07
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,704.52,519.11
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,650.66,477.83
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,594.91,434.18
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,535.94,387.69
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,475.82,338.96
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,413.73,287.63
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,351.23,235.05
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,287.3,182.12
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,223.97,132.11
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,153.87,84.07
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,91.51,58.62
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,76.81,58.93
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,74.1,57.03
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,70.42,54.28
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,66.63,51.39
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,57.39,43.95
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,53.14,40.62
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,46.35,34.79
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,39.56,28.7
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,29.6,19.56
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,19.72,7.76
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,9.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,6.29,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,126.92,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,254.85,200.18
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,381.02,314.26
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,471.56,391.63
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,568.14,468.61
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,641.38,522.84
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,711.46,571.93
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,771.39,612.09
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,830.39,650.24
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,877.15,678.96
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,921.6,705.54
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,956.16,725.65
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,975.5,735.35
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,998.06,747.38
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,1016.88,756.92
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,1027.79,761.66
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,1034.62,763.89
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,1033.83,761.59
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,1028.82,756.7
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,1016.72,748.48
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,1000.49,737.66
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,978.79,721.96
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,953.16,703.93
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,920.72,682.38
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,884.79,658.42
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,844.39,631.55
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,800.96,601.41
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,752.9,566.01
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,702.39,527.95
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,648.14,486.14
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,592.1,441.76
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,533.02,393.58
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,472.81,343.18
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,410.44,290.06
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,347.84,236.01
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,284.34,182.15
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,221.42,131.65
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,158.14,88.78
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,88.91,58.52
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,77.02,59.42
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,74.7,57.82
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,71.71,55.64
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,68.7,53.39
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,58.98,45.41
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,54.45,41.74
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,47.71,35.96
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,40.98,29.93
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,30.72,20.48
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,20.5,8.7
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,16.97,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,51.93,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,145.1,112.34
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,232.04,189.81
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,327.39,271.39
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,416.37,345.53
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,265.38,220.38
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,78.24,60.12
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,188.85,153.2
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,294.96,239.65
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,388.79,313.63
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,464.88,372.13
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,586.2,465.48
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,709.88,557.61
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,742.92,579.67
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,773.86,600.36
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,815.93,630.1
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,855.29,657.54
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,951.16,726.62
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,1008.48,763.72
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,931.73,707.84
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,822.32,623.74
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,906.96,687.75
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,951.27,717.2
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,921.72,695.68
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,888.47,672.02
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,851.57,644.78
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,810.88,614.16
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,762.77,577.55
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,711.97,538.25
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,658.24,496.08
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,601.86,450.74
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,541.34,400.96
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,479.45,348.72
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,415.37,293.89
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,352.32,239.38
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,287.27,184.08
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,222.8,132.38
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,157.57,88.18
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,93.12,72.73
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,75.16,58.09
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,72.66,56.33
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,68.22,52.88
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,63.6,49.23
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,59.28,45.87
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,54.95,42.36
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,44.21,33.08
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,37.62,27.18
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,28.68,18.94
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,19.87,8.78
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,7.87,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,17.47,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,103.55,79.87
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,193.04,158.33
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,246.05,204.3
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,300.55,249.75
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,347.14,286.93
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,394.3,323.17
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,361.27,293.36
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,340.55,273.07
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,508.34,404.97
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,686.91,537.51
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,851.65,654.59
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,989.11,745.24
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,1012.74,756.75
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,1032.69,766.66
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,1041.98,769.28
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,1047.11,769.37
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,1044.65,765.01
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,1037.91,758.1
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,1024.97,748.84
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1007.85,737.03
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,977.51,715.21
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,943.48,691.12
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,911.76,669.49
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,876.67,645.59
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,836.05,616.95
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,792.58,584.57
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,694.08,510.99
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,593.41,436.27
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,604.41,444.41
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,587.21,429.47
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,511.54,371.15
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,445.87,321.2
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,402.56,282.63
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,343.78,229.41
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,280.0,176.87
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,217.15,127.96
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,152.85,86.57
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,93.58,72.08
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,82.58,63.45
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,75.64,58.05
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,70.7,54.26
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,71.7,55.42
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,66.88,51.84
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,62.02,48.07
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,54.13,41.36
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,46.17,34.31
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,34.56,23.73
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,21.35,10.03
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,11.02,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,29.79,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,94.26,33.07
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,195.19,155.5
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,293.55,243.32
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,376.94,315.79
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,466.61,390.84
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,453.05,377.48
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,412.17,341.74
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,580.03,476.1
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,749.35,603.68
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,747.16,597.95
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,730.31,581.65
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,750.56,594.01
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,767.13,603.44
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,785.17,613.07
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,800.07,620.38
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,809.39,623.45
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,815.58,624.35
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,800.19,609.41
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,781.93,592.75
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,743.57,563.37
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,721.32,545.26
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,708.89,534.15
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,694.68,521.84
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,688.41,516.84
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,679.2,509.59
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,657.42,492.16
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,633.71,473.54
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,614.94,459.47
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,587.6,438.93
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,525.48,392.27
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,472.63,352.35
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,399.89,298.35
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,337.99,252.71
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,309.73,231.32
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,280.98,209.44
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,262.97,183.45
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,214.58,132.24
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,155.59,93.11
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,98.4,77.07
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,113.4,90.08
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,133.85,107.68
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,106.8,85.52
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,82.73,65.55
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,76.75,60.89
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,67.57,53.29
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,58.73,45.72
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,49.84,37.8
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,35.9,25.11
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,21.82,10.81
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,11.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,8.6,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,17.89,3.52
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,96.79,74.56
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,163.41,133.36
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,245.62,204.3
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,322.18,268.91
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,234.18,193.55
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,121.94,96.61
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,84.73,65.38
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,53.74,39.2
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,31.78,20.8
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,9.94,2.59
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,67.03,49.51
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,129.02,99.47
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,215.71,168.62
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,328.07,255.61
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,219.04,169.56
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,109.31,82.05
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,107.61,80.51
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,105.95,78.92
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,154.7,117.38
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,203.49,155.33
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,252.73,192.84
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,301.21,229.21
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,194.35,147.24
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,92.02,67.32
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,115.36,85.63
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,138.26,103.36
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,315.44,240.37
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,464.5,350.99
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,456.72,344.65
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,445.33,335.59
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,463.56,346.59
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,450.33,329.6
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,392.75,280.59
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,330.96,228.0
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,271.56,178.05
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,213.56,132.3
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,155.69,94.37
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,100.06,78.5
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,97.49,76.82
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,95.02,75.18
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,89.95,71.18
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,84.62,66.91
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,78.73,62.22
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,69.37,54.4
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,59.71,46.1
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,49.92,37.4
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,36.63,25.41
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,23.26,11.97
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,12.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,26.16,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,79.41,41.16
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,174.62,138.54
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,286.49,235.35
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,369.06,306.33
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,458.07,380.22
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,268.12,223.46
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,52.16,38.12
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,51.01,37.01
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,49.87,35.83
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,54.93,39.7
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,60.01,43.51
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,70.92,52.11
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,82.34,61.03
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,146.71,112.28
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,213.09,164.04
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,182.97,139.72
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,154.18,116.63
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,159.81,120.68
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,165.36,124.63
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,168.63,127.02
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,171.79,129.35
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,327.78,249.26
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,470.13,354.75
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,462.69,348.97
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,454.89,343.34
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,412.03,311.05
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,371.44,280.43
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,454.2,343.98
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,520.62,393.52
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,487.49,367.95
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,453.2,341.34
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,296.43,223.93
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,158.17,119.07
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,152.85,115.0
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,147.63,110.92
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,140.73,105.79
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,133.96,100.77
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,129.96,97.99
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,125.89,99.63
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,136.19,108.73
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,138.68,111.41
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,124.26,99.95
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,109.52,88.04
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,96.78,77.64
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,80.15,63.66
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,63.38,49.16
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,46.48,34.31
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,30.42,20.1
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,13.71,4.85
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,7.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,1.89,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.03,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.07,0.0
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,7.6,0.7
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,9.13,1.93
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,42.13,29.09
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,76.44,56.84
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,143.84,111.1
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,214.05,166.25
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,332.61,258.75
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,455.17,350.76
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,468.26,357.88
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,480.26,364.51
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,497.82,375.2
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,514.29,385.08
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,757.91,563.97
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,951.25,694.67
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,942.39,685.09
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,929.66,674.58
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,781.04,567.78
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,606.13,440.28
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,743.69,541.06
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,829.72,601.85
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,793.3,574.4
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,743.85,539.15
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,708.02,512.98
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,660.14,478.11
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,604.34,436.42
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,553.22,396.73
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,500.27,355.88
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,443.51,310.97
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,384.27,262.49
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,324.39,212.81
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,263.75,163.48
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,204.04,118.27
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,143.39,80.77
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,87.96,66.55
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,85.9,65.31
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,77.25,58.58
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,72.77,55.11
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,68.06,51.41
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,63.16,47.7
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,58.18,43.8
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,51.02,37.79
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,43.79,31.48
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,33.72,22.53
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,23.66,12.45
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,42.06,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,129.54,84.0
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,220.37,178.01
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,316.89,262.83
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,186.51,155.6
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,36.7,25.64
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,45.58,33.14
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,54.48,40.46
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,66.97,50.66
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,79.86,61.04
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,93.64,72.0
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,107.4,82.81
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,111.16,85.4
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,115.0,88.06
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,190.59,148.34
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,267.97,208.35
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,177.02,136.48
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,92.17,68.66
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,118.59,89.6
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,145.02,110.19
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,95.42,70.83
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,47.31,32.38
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,72.43,52.32
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,97.73,72.14
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,153.03,115.59
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,207.71,157.91
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,145.82,109.57
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,85.53,62.2
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,196.86,149.15
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,307.89,233.39
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,368.36,278.78
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,418.94,315.58
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,370.94,279.33
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,329.97,248.69
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,231.16,174.58
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,141.55,106.75
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,171.03,129.69
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,188.12,142.78
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,168.38,128.32
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,142.67,114.1
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,129.3,103.63
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,115.8,92.9
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,102.86,82.5
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,89.81,71.85
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,81.7,65.25
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,79.87,63.92
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,68.98,54.54
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,57.79,44.58
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,41.27,29.72
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,24.53,13.78
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,12.98,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
