Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.18,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.27,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,5.3,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,8.34,1.44
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,11.77,4.42
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,15.21,7.37
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,18.66,10.28
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,22.12,13.14
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,25.59,16.0
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,29.07,18.85
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,56.88,41.89
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,85.88,65.5
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,82.79,62.73
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,79.87,60.15
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,58.23,42.24
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,36.98,24.72
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,126.73,97.3
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,221.46,171.44
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,188.45,144.86
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,156.63,119.51
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,131.75,99.77
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,107.43,80.39
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,122.79,92.42
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,137.88,104.09
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,187.9,143.01
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,237.19,180.8
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,189.32,143.58
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,142.7,107.28
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,133.23,99.96
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,123.98,92.76
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,128.69,96.33
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,133.24,99.75
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,231.64,175.4
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,316.83,238.59
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,236.37,178.15
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,165.24,124.81
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,206.53,154.76
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,230.13,170.67
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,166.22,112.83
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,84.18,65.63
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,108.96,86.92
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,146.92,119.18
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,105.24,84.5
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,67.29,52.52
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,62.74,48.91
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,58.14,45.12
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,51.7,39.57
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,45.25,33.78
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,34.87,24.38
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,24.45,14.0
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,61.89,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,176.85,126.57
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,274.17,223.45
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,380.78,316.31
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,250.11,209.37
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,54.98,41.27
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,71.68,55.28
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,88.29,68.76
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,104.83,82.05
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,121.29,95.06
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,163.12,128.62
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,205.4,161.72
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,232.6,182.39
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,280.94,219.12
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,341.84,265.32
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,402.27,310.02
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,496.23,379.77
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,566.56,430.67
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,656.04,494.28
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,721.46,539.56
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,867.06,645.61
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,956.89,706.23
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,932.99,687.78
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,905.46,668.06
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,873.7,646.52
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,838.71,622.83
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,799.2,594.42
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,756.99,562.88
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,710.47,528.59
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,661.74,491.91
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,609.91,452.24
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,556.45,410.17
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,499.66,364.24
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,441.92,316.3
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,382.64,266.23
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,323.17,215.53
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,257.67,161.74
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,196.94,115.45
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,156.28,101.31
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,157.7,126.23
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,116.86,93.06
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,83.2,65.34
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,73.8,57.65
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,70.72,55.25
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,65.93,51.55
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,61.07,47.65
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,54.36,41.88
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,47.63,35.84
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,36.9,26.14
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,24.43,14.13
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,56.01,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,165.74,121.1
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,252.4,204.89
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,349.88,288.7
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,232.34,192.9
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,75.6,58.46
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,180.19,147.43
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,297.9,243.07
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,294.31,237.38
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,268.93,214.97
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,386.87,307.77
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,488.4,384.24
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,559.95,434.75
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,609.77,468.8
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,806.78,612.05
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,969.5,719.19
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,965.77,712.79
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,971.86,714.72
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,972.09,712.87
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,968.35,708.63
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,956.45,700.62
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,940.64,690.21
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,917.0,673.81
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,889.83,655.14
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,858.99,634.91
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,824.99,612.47
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,786.13,584.63
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,744.6,553.95
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,699.25,520.93
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,651.74,485.43
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,600.13,445.03
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,546.98,402.39
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,491.59,357.56
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,435.29,310.74
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,376.83,261.34
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,314.32,208.48
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,253.39,158.33
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,193.43,112.98
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,134.58,78.33
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,90.14,69.85
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,87.86,68.37
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,78.79,61.16
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,75.89,58.95
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,72.92,56.67
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,67.95,52.85
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,62.88,48.82
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,55.92,42.87
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,48.91,36.64
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,35.44,24.67
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,24.35,14.04
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,12.2,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,28.59,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,80.06,56.52
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,166.86,133.78
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,247.61,203.77
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,319.25,264.8
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,395.9,328.05
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,339.68,279.09
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,238.03,192.89
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,156.32,124.8
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,72.84,54.45
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,76.37,57.05
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,79.96,59.64
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,99.46,75.03
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,119.06,90.31
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,145.5,111.02
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,171.98,131.51
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,133.36,100.73
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,96.21,71.1
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,94.62,69.61
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,93.03,68.13
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,87.86,63.99
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,82.72,59.89
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,103.51,76.09
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,124.12,92.01
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,108.72,79.9
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,93.58,68.02
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,106.68,78.14
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,119.53,87.99
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,102.65,75.03
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,86.05,62.24
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,263.31,199.78
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,413.05,311.46
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,349.53,263.83
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,295.89,224.11
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,218.0,164.99
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,147.34,111.05
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,106.68,79.39
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,65.57,47.03
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,83.41,61.46
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,99.93,78.4
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,107.59,85.23
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,114.66,91.65
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,76.88,60.16
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,35.18,24.75
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,29.4,19.9
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,23.63,14.97
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,18.26,10.28
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,12.91,5.55
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,8.72,1.81
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,4.54,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.27,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.4,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,6.82,0.0
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,16.74,8.16
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,26.71,16.69
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,38.65,26.78
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,50.95,37.01
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,151.29,121.15
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,268.84,216.34
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,283.2,226.56
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,313.08,248.92
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,308.32,243.5
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,303.35,238.03
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,376.42,295.06
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,471.46,367.19
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,445.7,344.7
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,397.0,305.58
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,410.95,315.29
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,424.24,324.33
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,542.02,412.46
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,635.48,480.27
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,636.74,479.83
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,636.39,478.68
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,469.18,355.02
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,282.51,213.42
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,169.57,127.39
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,60.69,42.4
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,70.41,50.11
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,80.07,57.71
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,83.08,60.21
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,86.05,62.72
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,85.16,62.07
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,84.29,61.45
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,71.6,51.6
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,58.82,41.6
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,63.04,45.06
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,67.25,48.53
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,55.15,39.01
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,43.1,29.44
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,51.56,36.42
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,60.04,45.6
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,41.82,30.22
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,23.71,14.79
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,24.07,15.18
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,24.43,15.56
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,20.2,11.98
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,15.98,8.35
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,12.54,5.33
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,9.1,2.28
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,6.06,0.0
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.02,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.51,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,6.45,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,12.93,4.54
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,25.6,15.64
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,39.12,27.29
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,56.07,41.77
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,72.79,55.84
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,38.25,26.64
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,8.37,1.4
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,21.0,11.94
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,33.7,22.38
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,149.19,117.28
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,273.45,215.4
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,152.43,118.57
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,41.55,28.29
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,99.87,75.32
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,161.26,123.71
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,401.69,312.11
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,609.69,465.32
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,573.53,434.49
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,536.9,404.8
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,360.54,274.51
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,200.82,152.25
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,181.53,137.57
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,162.61,122.85
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,367.5,280.24
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,541.19,406.54
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,538.33,403.74
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,533.15,400.07
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,512.22,384.49
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,490.46,368.19
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,447.26,335.95
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,407.0,305.85
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,347.8,261.79
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,294.07,222.02
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,281.5,212.17
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,267.56,201.0
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,191.84,144.81
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,124.5,94.38
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,133.93,102.18
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,142.26,114.27
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,119.9,96.2
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,96.95,77.43
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,92.9,74.33
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,88.73,71.06
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,75.55,60.11
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,62.26,48.87
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,49.53,37.79
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,36.68,26.42
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,24.82,15.78
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,12.93,5.01
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,6.45,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,6.45,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,12.93,4.65
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,25.21,15.37
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,37.95,26.35
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,53.38,39.52
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,68.64,52.35
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,80.42,61.92
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,92.21,71.32
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,115.5,90.02
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,138.82,108.38
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,164.73,128.64
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,190.76,148.63
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,181.29,140.21
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,172.33,132.38
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,310.92,239.81
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,436.27,332.04
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,341.85,260.16
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,234.41,178.04
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,437.27,330.97
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,599.57,445.16
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,492.92,366.73
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,372.52,278.37
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,525.8,391.4
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,665.57,488.22
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,566.35,416.64
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,475.05,350.99
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,423.83,314.42
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,375.59,279.38
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,427.69,317.88
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,465.82,344.92
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,461.69,341.37
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,451.18,332.8
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,421.56,310.7
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,390.04,286.46
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,304.84,225.19
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,237.73,178.68
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,205.67,155.03
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,183.91,139.23
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,163.18,123.99
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,144.21,114.99
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,83.74,65.33
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,15.28,7.48
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,52.22,39.28
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,91.95,73.3
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,84.91,67.63
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,77.68,61.72
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,67.74,53.15
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,57.62,44.18
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,43.49,31.59
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,28.96,18.18
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,14.74,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.27,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,4.54,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,8.72,1.63
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,12.91,5.25
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,17.88,9.52
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,22.87,13.75
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,28.25,18.2
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,33.65,22.59
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,114.65,89.68
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,222.32,175.05
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,229.68,179.08
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,218.44,169.34
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,381.29,293.92
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,506.8,384.09
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,612.27,457.68
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,696.23,514.78
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,757.12,555.0
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,797.9,581.97
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,696.38,509.32
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,594.57,436.25
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,771.5,563.45
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,897.62,648.45
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,885.76,638.89
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,855.6,619.34
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,825.5,600.0
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,792.42,578.26
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,754.71,552.14
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,714.6,523.86
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,670.19,491.55
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,623.83,457.13
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,574.43,420.0
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,526.31,382.54
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,470.96,338.76
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,415.01,293.26
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,357.25,245.17
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,298.59,195.9
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,239.72,148.53
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,181.87,106.35
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,124.93,75.55
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,91.17,71.4
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,82.05,64.06
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,79.93,62.52
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,76.88,60.19
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,73.73,57.75
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,68.88,53.92
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,63.92,49.89
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,57.46,44.41
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,50.97,38.67
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,37.91,26.99
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,27.27,16.97
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,13.7,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,4.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,43.69,30.7
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,83.77,63.3
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,46.07,32.24
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,9.95,2.53
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,34.57,22.66
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,59.38,42.63
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,62.54,44.92
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,65.71,47.24
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,271.89,208.82
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,501.55,374.93
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,590.03,435.97
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,693.97,506.23
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,816.57,592.86
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,907.92,654.41
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,875.81,632.46
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,855.54,619.53
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,826.07,601.54
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,793.54,581.05
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,755.56,555.39
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,715.06,527.27
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,670.92,495.43
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,624.71,461.19
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,574.64,423.32
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,523.35,383.25
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,469.87,340.08
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,413.6,293.6
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,356.13,245.3
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,298.86,196.96
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,235.48,159.59
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,231.3,171.87
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,157.41,109.58
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,92.95,72.61
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,114.56,91.13
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,150.92,121.89
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,136.35,110.12
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,121.13,97.79
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,91.19,72.92
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,65.27,51.04
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,58.13,44.89
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,50.89,38.44
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,37.89,26.87
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,27.27,16.95
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,13.7,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,118.35,41.21
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,242.24,190.98
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,330.17,269.89
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,427.43,352.31
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,502.12,413.28
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,580.36,473.94
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,644.06,518.71
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,704.7,559.17
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,757.95,593.85
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,809.89,626.6
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,851.07,649.78
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,889.72,670.71
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,909.8,681.04
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,937.28,696.5
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,956.1,706.61
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,971.2,714.41
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,979.54,718.85
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,983.87,720.89
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,980.35,716.6
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,972.76,709.88
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,959.72,700.74
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,942.68,689.15
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,919.55,674.07
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,892.7,656.57
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,860.28,634.99
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,824.61,611.19
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,784.43,581.8
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,741.5,549.55
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,694.65,514.75
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,645.53,477.47
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,592.69,436.69
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,538.25,393.48
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,481.29,347.68
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,423.3,299.64
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,363.58,248.81
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,303.64,197.71
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,242.53,147.61
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,182.09,103.62
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,113.75,66.05
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,80.89,62.33
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,78.85,61.01
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,76.71,59.57
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,73.63,57.2
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,70.46,54.72
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,60.78,46.87
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,56.38,43.39
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,50.58,38.47
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,44.77,33.34
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,36.27,25.7
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,27.82,17.67
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,13.72,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
