Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,116.98,51.32
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,236.23,185.47
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,324.33,262.52
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,421.78,343.05
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,497.18,402.53
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,576.22,461.43
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,640.6,504.45
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,701.73,542.6
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,753.73,576.27
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,804.36,608.35
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,845.97,633.26
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,885.05,656.16
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,915.47,674.39
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,930.97,683.01
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,948.68,692.0
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,962.65,698.64
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,970.81,702.38
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,975.0,703.81
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,971.44,699.82
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,963.82,693.49
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,950.79,684.6
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,933.82,673.36
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,910.41,656.81
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,883.37,638.09
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,851.27,617.37
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,816.0,594.54
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,775.96,567.26
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,733.31,537.41
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,687.49,504.56
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,639.42,469.11
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,587.46,429.75
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,533.97,387.96
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,478.17,343.22
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,421.31,296.22
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,362.21,246.56
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,302.94,196.57
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,242.94,148.17
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,176.53,100.16
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,116.27,69.24
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,85.56,66.22
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,83.4,64.82
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,81.14,63.29
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,77.89,60.8
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,68.78,53.31
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,64.63,50.17
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,60.43,46.88
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,54.41,41.79
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,48.39,36.47
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,38.89,27.96
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,29.35,19.0
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,13.81,0.41
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,68.06,32.32
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,138.62,107.83
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,208.89,169.69
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,285.16,234.98
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,367.78,303.76
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,441.54,363.69
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,457.88,374.87
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,452.08,368.67
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,459.66,371.58
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,462.5,370.54
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,374.15,298.26
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,280.02,220.7
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,237.74,186.58
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,182.29,141.75
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,160.88,124.21
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,140.32,107.36
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,194.59,150.16
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,249.18,192.45
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,257.01,197.8
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,264.67,203.1
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,504.66,388.19
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,717.01,542.83
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,623.22,470.44
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,521.45,393.23
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,503.29,379.8
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,476.25,359.63
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,395.28,298.8
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,319.37,241.31
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,255.23,193.12
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,198.17,149.68
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,275.4,208.75
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,343.21,259.2
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,269.02,203.35
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,203.28,153.8
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,253.72,190.39
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,294.67,217.99
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,249.93,172.58
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,181.96,111.16
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,151.26,104.71
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,161.71,130.09
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,127.9,102.44
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,97.95,77.72
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,94.16,74.84
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,90.17,71.74
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,81.93,65.1
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,75.57,59.92
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,66.23,52.0
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,56.72,43.68
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,44.44,32.67
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,32.0,21.17
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,16.32,2.41
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,96.8,52.5
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,191.06,148.36
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,270.03,217.06
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,357.77,290.67
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,217.67,177.65
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,49.84,35.81
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,86.22,65.72
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,123.91,96.0
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,224.82,177.67
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,316.45,249.53
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,239.78,187.17
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,151.28,115.32
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,311.6,241.63
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,482.71,369.86
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,544.29,413.96
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,626.19,471.76
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,659.19,494.39
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,690.33,515.76
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,819.88,610.31
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,921.95,680.39
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,909.85,670.91
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,893.99,659.77
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,863.1,637.5
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,844.12,623.47
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,813.81,602.56
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,780.54,579.07
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,741.65,550.68
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,700.55,520.22
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,656.55,487.0
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,610.56,451.58
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,560.87,412.57
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,510.03,371.72
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,433.97,314.33
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,378.94,275.5
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,346.88,243.17
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,289.89,187.99
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,232.85,142.24
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,176.96,102.78
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,115.38,70.8
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,91.75,70.23
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,89.86,69.07
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,87.84,67.8
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,81.65,62.92
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,88.96,69.26
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,76.21,58.94
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,71.29,55.07
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,61.38,46.8
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,53.66,40.17
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,42.24,30.12
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,30.74,19.69
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,15.52,2.62
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,80.8,46.19
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,176.96,137.67
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,249.5,200.93
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,329.06,268.13
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,237.63,193.31
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,105.94,82.27
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,160.03,126.66
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,204.44,162.23
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,255.4,202.85
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,307.2,243.47
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,366.38,288.22
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,406.76,317.94
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,481.94,374.75
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,578.76,445.82
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,746.84,572.17
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,905.63,685.39
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,916.33,690.98
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,913.95,688.45
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,912.67,685.8
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,907.62,680.68
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,896.18,672.39
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,881.07,661.68
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,784.95,587.25
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,674.65,502.41
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,660.19,491.97
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,643.78,479.71
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,619.26,461.65
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,593.57,442.57
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,545.66,406.68
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,500.64,372.84
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,350.73,262.2
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,216.03,161.28
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,230.97,172.77
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,244.42,182.88
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,277.13,204.82
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,303.67,220.53
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,271.9,195.27
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,228.97,163.17
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,192.49,142.91
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,176.39,140.14
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,157.86,125.72
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,138.68,110.58
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,126.1,100.55
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,113.22,90.17
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,102.03,81.25
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,86.64,68.58
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,78.39,61.74
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,70.92,55.26
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,51.28,38.08
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,31.06,20.2
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,16.06,3.63
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,99.68,61.87
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,192.41,151.4
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,280.96,228.64
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,380.25,312.82
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,460.41,378.65
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,540.55,442.06
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,612.74,496.4
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,686.58,549.25
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,741.19,584.58
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,794.81,618.16
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,837.29,642.93
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,883.18,669.49
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,914.36,686.76
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,942.32,701.77
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,951.47,704.61
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,969.39,713.53
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,977.58,715.2
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,981.77,714.43
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,979.55,708.72
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,973.23,700.61
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,959.67,691.27
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,942.1,679.53
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,919.78,664.82
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,893.63,647.7
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,861.08,626.4
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,825.27,602.75
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,784.55,572.92
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,741.06,540.71
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,693.37,505.73
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,643.42,468.28
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,590.48,427.86
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,535.74,384.84
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,478.14,338.87
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,419.47,290.75
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,358.91,239.88
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,298.07,188.95
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,236.66,139.89
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,175.82,97.76
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,115.23,70.08
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,82.52,62.8
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,80.52,61.41
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,78.42,59.9
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,75.68,57.86
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,72.87,55.75
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,63.08,47.85
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,58.73,44.43
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,53.3,39.94
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,47.89,35.31
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,39.46,27.86
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,31.08,20.12
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,15.3,3.7
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,18.61,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,125.36,82.9
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,218.82,173.62
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,298.29,242.67
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,391.74,320.43
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,464.41,379.3
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,540.36,438.45
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,603.84,485.24
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,668.14,530.58
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,719.86,566.18
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,770.53,600.43
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,812.39,626.89
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,846.95,647.87
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,876.9,665.37
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,903.74,680.62
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,923.09,691.23
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,938.84,699.49
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,946.97,703.59
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,936.93,695.66
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,932.97,690.99
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,925.12,683.81
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,912.17,674.48
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,895.48,662.77
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,871.23,644.98
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,843.69,625.08
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,812.09,603.25
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,777.71,578.2
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,748.34,555.91
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,705.24,523.91
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,658.93,489.09
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,610.95,452.29
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,558.96,411.63
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,507.44,370.49
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,455.03,327.75
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,399.34,281.71
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,339.56,238.44
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,303.91,217.0
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,256.22,173.88
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,193.21,122.02
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,165.03,118.48
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,184.81,146.68
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,171.53,136.6
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,157.8,126.12
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,92.51,72.45
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,11.43,4.12
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,9.51,2.53
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,7.6,0.91
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,43.21,31.61
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,71.67,55.71
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,52.06,38.63
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,31.84,20.86
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,16.48,4.92
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,6.01,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,59.67,37.02
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,123.39,94.37
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,184.56,146.5
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,248.69,200.04
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,148.73,119.01
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,45.96,32.48
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,50.22,35.85
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,54.49,39.12
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,109.49,83.59
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,167.83,129.72
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,203.66,157.45
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,258.43,199.42
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,207.81,159.26
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,177.16,134.66
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,160.86,121.41
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,145.16,108.69
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,179.08,134.85
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,212.94,160.66
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,226.89,170.69
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,240.62,180.51
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,390.26,293.54
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,537.04,400.4
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,348.0,261.12
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,176.36,130.99
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,192.54,143.43
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,208.3,155.3
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,273.38,204.3
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,329.3,245.72
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,392.53,292.66
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,447.47,332.32
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,414.02,307.23
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,382.2,283.52
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,365.18,270.23
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,346.36,255.19
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,307.03,225.87
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,278.94,205.4
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,234.56,173.73
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,195.55,146.29
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,189.05,142.58
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,175.14,138.77
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,155.49,123.48
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,153.4,122.46
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,131.29,104.64
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,113.64,90.37
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,113.05,90.39
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,112.54,90.37
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,92.4,73.42
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,72.11,56.04
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,51.03,37.79
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,29.13,18.65
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,14.89,4.28
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,11.6,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,95.48,65.61
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,169.24,135.02
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,258.95,212.85
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,346.29,287.29
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,416.92,345.83
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,491.72,405.64
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,557.41,455.62
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,633.88,511.92
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,687.56,549.73
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,740.4,585.77
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,785.65,614.15
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,829.07,640.64
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,860.74,658.7
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,889.52,674.5
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,825.03,623.76
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,747.4,562.59
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,688.04,517.27
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,644.68,482.63
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,805.22,599.33
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,937.77,687.23
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,909.49,664.63
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,892.69,651.09
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,874.29,635.64
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,852.1,617.84
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,820.66,596.33
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,786.27,571.86
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,748.03,543.19
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,707.2,512.42
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,662.44,480.24
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,615.59,445.7
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,565.48,407.33
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,513.63,366.52
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,459.41,323.69
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,404.19,278.82
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,346.8,231.11
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,288.94,183.18
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,224.24,132.51
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,165.4,92.62
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,106.32,66.5
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,87.0,66.71
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,84.99,65.45
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,82.85,64.05
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,79.43,61.45
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,70.0,53.78
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,65.94,50.68
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,61.8,47.42
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,55.92,42.54
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,49.97,37.43
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,41.29,29.79
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,32.6,21.82
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,18.72,7.4
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,7.08,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,28.94,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,137.0,97.35
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,226.42,180.61
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,301.19,246.28
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,389.26,320.64
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,248.07,205.01
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,50.61,36.89
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,69.61,52.62
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,89.07,68.35
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,134.08,105.18
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,180.04,142.16
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,351.91,280.46
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,494.43,390.45
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,338.34,266.99
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,153.45,118.06
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,150.42,115.38
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,147.55,112.64
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,215.3,165.77
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,283.56,218.24
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,243.29,186.37
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,204.38,155.74
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,190.06,144.55
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,175.98,133.51
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,331.19,252.7
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,473.35,357.32
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,425.66,321.14
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,380.19,287.05
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,393.82,297.37
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,405.46,305.95
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,409.58,309.06
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,411.5,310.39
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,360.56,272.33
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,313.62,237.26
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,356.28,268.13
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,379.57,281.93
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,339.7,250.05
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,301.41,219.77
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,251.76,173.2
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,184.26,116.52
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,136.95,96.06
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,126.7,101.14
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,113.83,90.9
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,98.87,78.78
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,100.07,80.11
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,101.49,81.63
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,94.22,75.86
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,86.73,69.77
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,76.24,60.78
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,65.78,51.58
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,51.31,38.73
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,36.68,25.48
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,20.92,9.42
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,8.65,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,80.64,56.94
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,141.13,113.25
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,195.58,161.97
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,253.6,212.77
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,305.26,257.27
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,358.95,302.33
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,196.38,164.91
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,17.55,9.32
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,29.84,19.74
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,42.2,30.08
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,215.66,176.28
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,419.18,339.79
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,231.75,187.47
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,42.37,29.62
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,49.38,35.33
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,56.43,40.97
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,108.67,83.73
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,162.07,126.8
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,205.85,161.64
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,249.44,195.92
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,262.4,205.83
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,275.01,215.49
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,289.67,226.76
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,303.8,237.56
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,424.42,331.96
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,532.86,414.3
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,516.5,401.0
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,498.77,386.98
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,326.17,254.57
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,160.85,124.29
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,157.04,121.47
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,153.37,118.6
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,151.94,117.52
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,150.44,116.41
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,169.12,131.13
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,186.31,144.56
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,167.12,129.61
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,148.58,115.23
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,136.61,106.13
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,125.81,102.32
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,141.19,115.92
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,147.32,121.74
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,133.81,110.62
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,121.52,100.47
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,111.11,91.99
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,96.61,79.77
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,75.85,61.65
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,54.21,42.47
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,44.08,33.27
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,33.92,23.75
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,20.72,9.9
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,7.87,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
