Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,5.9,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,64.08,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,161.06,120.14
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,260.77,211.73
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,343.64,284.49
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,434.27,361.08
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,504.79,418.69
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,578.16,476.28
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,639.91,522.02
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,698.66,562.93
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,748.21,596.34
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,796.25,627.97
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,836.59,653.51
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,874.43,677.0
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,891.97,685.77
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,916.57,699.62
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,934.53,708.81
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,948.79,715.57
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,955.94,719.02
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,959.11,719.98
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,955.05,714.88
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,946.94,707.29
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,933.05,697.33
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,915.21,684.87
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,891.86,667.49
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,864.86,647.77
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,832.46,625.65
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,796.95,600.55
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,757.12,570.07
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,714.68,537.24
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,668.48,502.06
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,620.08,464.34
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,568.51,422.4
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,515.23,378.11
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,459.08,331.19
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,401.93,282.39
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,342.95,231.68
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,283.72,181.26
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,224.07,133.73
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,164.94,93.82
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,105.59,69.42
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,81.4,63.24
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,79.77,62.23
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,78.05,61.13
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,75.04,58.8
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,71.92,56.37
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,62.6,48.78
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,58.63,45.69
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,53.63,41.48
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,48.64,37.11
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,40.67,29.97
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,32.71,22.54
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,20.75,10.13
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,8.65,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,5.9,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,62.53,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,157.66,117.82
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,255.23,206.33
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,335.69,276.47
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,423.45,350.19
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,493.87,407.41
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,567.15,464.54
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,628.13,509.26
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,689.58,551.85
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,735.39,582.46
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,784.09,614.6
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,824.37,639.14
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,862.2,661.57
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,891.4,678.49
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,917.38,693.13
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,923.69,694.61
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,938.05,701.86
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,945.86,704.41
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,949.75,704.5
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,946.48,699.96
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,939.21,692.96
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,925.75,683.08
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,908.39,670.76
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,886.84,656.0
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,861.57,638.8
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,829.67,617.12
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,794.67,592.21
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,755.35,562.27
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,713.4,529.99
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,667.71,495.43
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,619.79,458.35
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,568.35,417.68
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,515.16,374.53
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,459.42,328.21
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,402.61,280.02
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,343.92,229.95
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,284.93,180.2
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,225.07,132.81
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,165.75,93.3
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,97.99,63.15
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,84.5,64.75
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,82.67,63.6
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,80.72,62.34
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,77.52,60.02
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,74.17,57.56
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,64.7,49.95
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,60.8,46.97
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,55.17,42.28
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,49.49,37.37
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,41.5,30.3
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,33.53,22.96
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,21.57,10.84
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,9.44,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,32.14,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,92.49,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,191.91,143.55
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,293.39,234.3
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,371.26,301.04
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,455.7,370.21
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,523.73,423.52
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,594.16,476.1
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,647.81,512.87
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,704.52,549.64
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,752.76,580.24
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,799.36,609.0
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,835.6,628.9
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,869.02,646.59
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,885.7,653.69
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,909.28,665.46
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,924.13,672.02
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,935.18,676.3
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,941.75,679.18
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,944.4,679.75
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,939.04,674.07
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,929.69,666.1
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,915.08,656.28
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,896.66,644.15
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,873.7,628.51
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,847.17,610.61
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,814.96,590.18
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,779.77,566.59
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,740.4,539.58
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,698.56,510.09
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,653.09,476.92
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,605.54,441.28
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,554.69,401.37
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,502.3,359.21
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,447.62,315.44
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,391.97,269.65
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,334.34,225.99
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,298.92,201.63
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,250.88,169.07
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,222.33,154.69
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,140.2,98.96
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,85.4,65.13
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,95.54,73.91
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,113.07,88.78
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,106.21,83.41
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,99.0,77.75
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,90.22,70.99
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,81.05,63.73
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,69.8,54.38
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,58.11,44.41
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,46.11,33.98
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,33.83,23.04
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,21.91,11.2
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,30.5,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,87.02,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,185.23,139.36
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,283.42,226.58
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,360.44,293.04
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,443.91,362.22
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,512.4,416.53
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,583.4,470.46
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,641.45,511.61
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,696.08,547.64
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,745.53,579.86
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,793.44,610.3
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,832.54,634.06
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,869.13,655.81
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,887.07,665.54
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,911.97,680.14
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,930.07,688.77
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,944.53,695.04
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,950.62,697.26
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,952.76,697.1
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,949.07,691.95
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,941.34,684.38
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,926.95,674.0
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,908.65,661.25
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,886.89,645.1
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,861.33,626.6
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,828.39,604.56
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,792.34,579.62
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,752.96,550.2
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,710.81,518.41
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,663.87,483.95
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,614.7,446.96
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,562.77,406.87
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,509.14,364.27
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,453.07,318.74
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,395.9,271.13
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,337.07,221.72
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,278.17,172.79
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,218.22,126.34
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,158.73,87.73
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,99.68,65.94
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,88.53,68.04
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,77.97,59.68
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,76.19,58.54
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,73.75,56.73
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,71.26,54.86
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,67.47,52.08
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,58.72,44.98
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,53.73,40.85
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,48.73,36.57
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,41.15,29.9
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,33.59,22.96
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,22.04,11.6
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,10.23,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,21.96,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,68.15,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,152.24,115.0
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,236.06,189.83
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,307.43,251.99
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,385.59,317.65
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,458.48,376.79
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,528.69,431.91
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,589.37,477.08
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,650.74,521.33
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,662.42,527.21
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,667.71,528.45
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,745.61,584.85
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,817.77,633.98
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,847.14,651.49
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,873.48,666.96
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,889.91,675.77
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,902.76,682.2
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,910.82,686.19
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,915.13,687.73
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,911.22,682.73
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,903.46,675.31
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,890.43,665.79
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,873.67,653.85
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,843.38,631.39
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,824.18,616.76
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,793.19,594.82
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,759.35,569.54
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,721.12,539.9
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,680.56,508.14
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,600.21,445.74
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,527.08,389.6
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,493.51,363.29
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,458.93,335.62
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,406.35,296.17
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,367.73,267.59
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,329.42,229.22
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,271.64,172.22
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,215.5,128.7
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,160.3,92.79
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,107.11,73.14
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,91.95,70.62
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,90.14,69.52
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,88.19,68.3
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,84.41,65.55
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,80.4,62.57
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,75.92,59.14
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,71.31,55.52
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,64.2,49.64
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,56.87,43.38
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,45.02,33.0
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,35.55,24.41
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,23.67,12.87
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,12.59,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.11,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,9.9,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,46.85,31.78
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,83.54,63.88
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,132.55,105.83
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,173.63,140.75
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,217.59,177.51
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,263.95,215.46
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,132.89,106.77
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.33,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,38.7,26.34
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,72.55,53.81
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,80.67,60.05
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,88.8,66.26
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,122.4,93.0
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,156.38,119.7
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,120.38,90.85
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,85.62,63.01
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,118.22,88.86
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,150.98,114.53
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,161.83,122.6
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,172.54,130.53
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,205.47,155.79
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,237.99,180.49
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,198.16,149.78
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,159.18,119.67
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,135.04,100.86
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,111.33,82.3
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,118.27,87.76
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,124.98,93.01
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,186.75,140.84
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,246.14,186.05
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,241.69,182.56
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,237.11,179.12
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,232.37,175.99
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,227.44,172.7
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,201.31,152.87
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,176.03,133.65
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,158.25,120.46
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,140.99,107.56
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,163.15,131.54
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,188.72,153.18
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,134.15,108.13
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,72.17,56.11
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,95.56,76.29
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,116.55,94.45
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,102.26,82.73
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,87.88,70.75
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,72.8,57.82
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,57.6,44.57
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,42.94,31.66
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,28.12,18.44
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,16.4,7.45
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,4.72,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.36,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,14.5,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,38.51,5.52
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,117.37,87.18
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,190.4,150.91
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,250.54,202.97
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,314.96,257.24
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,302.23,246.47
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,267.1,216.63
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,411.12,333.8
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,569.86,458.19
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,430.08,343.89
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,257.82,202.28
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,509.29,403.64
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,765.56,597.24
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,592.19,461.34
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,397.51,306.98
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,416.74,320.52
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,435.32,333.05
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,411.01,312.74
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,386.77,292.71
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,396.55,298.8
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,405.7,304.32
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,665.85,501.94
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,858.39,641.88
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,847.56,631.42
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,818.31,609.18
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,787.57,586.61
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,754.1,561.52
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,717.77,533.02
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,678.9,502.35
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,635.25,468.73
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,589.64,432.96
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,541.65,394.72
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,491.84,354.1
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,438.61,310.01
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,384.54,264.41
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,329.26,217.59
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,268.44,167.43
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,210.64,122.76
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,153.71,86.23
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,97.72,74.43
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,90.83,69.09
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,89.11,68.06
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,80.47,61.33
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,77.8,59.36
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,75.03,57.29
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,70.95,54.33
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,66.78,51.21
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,60.83,46.36
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,54.79,41.25
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,46.03,33.6
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,35.06,23.84
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.19,12.66
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.4,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,5.9,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,12.93,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,34.72,7.06
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,109.4,80.5
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,177.13,138.67
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,248.84,199.21
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,342.14,275.38
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,276.06,221.72
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,181.5,143.49
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,389.12,311.65
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,614.98,483.23
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,664.71,516.19
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,713.48,548.56
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,757.56,577.05
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,799.98,603.4
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,828.81,621.28
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,854.81,637.26
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,868.28,643.78
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,885.42,652.93
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,892.82,655.6
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,896.55,656.01
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,893.83,652.29
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,887.34,646.26
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,874.47,637.44
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,857.93,626.3
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,834.62,610.91
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,808.04,592.41
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,777.92,571.14
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,745.02,547.62
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,706.37,518.56
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,665.88,487.79
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,622.95,455.63
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,578.33,421.47
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,530.16,383.99
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,481.48,345.21
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,431.03,304.75
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,380.19,263.05
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,323.6,216.6
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,271.94,174.64
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,219.12,134.35
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,167.66,101.46
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,119.28,91.84
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,116.82,90.18
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,115.05,89.22
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,111.68,86.95
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,108.51,84.67
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,105.26,82.31
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,98.21,76.92
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,90.92,71.23
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,81.22,63.34
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,71.58,55.27
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,57.32,42.99
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,42.87,30.27
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,26.41,15.25
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.14,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,17.95,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,51.46,16.56
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,121.85,91.11
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,205.55,162.79
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,272.51,219.94
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,345.18,280.22
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,409.57,332.16
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,477.24,385.05
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,531.9,425.52
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,587.06,465.23
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,636.94,500.45
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,695.17,540.72
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,730.66,563.88
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,763.73,585.11
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,795.03,604.54
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,823.68,621.89
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,838.72,629.18
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,850.19,634.08
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,860.68,639.46
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,867.73,642.7
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,864.15,637.47
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,857.01,629.97
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,847.33,622.18
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,834.14,612.05
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,823.52,604.63
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,818.72,600.54
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,720.88,527.34
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,623.9,454.89
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,495.09,362.0
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,379.12,276.99
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,338.75,248.06
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,300.59,220.34
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,387.01,282.65
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,450.28,324.91
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,425.45,301.57
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,379.75,259.59
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,303.33,208.76
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,273.95,197.59
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,256.38,182.74
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,231.7,164.52
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,182.89,142.43
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,166.56,129.94
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,139.32,108.72
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,117.36,91.48
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,112.51,87.88
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,107.45,84.06
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,99.86,78.25
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,92.01,72.09
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,81.52,63.56
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,71.11,54.86
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,56.82,42.58
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,42.34,29.86
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,26.04,15.09
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,9.5,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,4.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,19.59,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,57.2,21.9
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,127.98,95.61
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,212.61,167.31
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,200.79,160.23
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,180.9,144.68
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,242.91,195.45
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,323.78,259.21
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,328.44,261.14
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,344.74,271.82
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,245.79,192.78
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,119.09,90.23
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,83.93,62.02
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,51.57,35.91
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,99.47,73.82
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,149.31,112.3
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,101.08,74.25
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,54.9,37.81
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,406.19,309.74
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,747.93,545.82
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,739.93,534.26
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,717.07,516.58
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,643.18,464.12
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,558.11,403.83
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,522.05,378.16
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,477.19,346.0
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,473.27,343.52
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,468.41,340.11
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,547.18,396.98
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,603.98,436.35
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,549.1,396.82
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,498.41,360.72
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,328.94,240.69
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,174.22,127.84
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,287.79,209.72
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,374.46,266.05
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,333.85,235.5
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,294.59,207.83
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,258.98,184.57
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,223.36,162.64
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,167.75,131.18
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,125.97,98.05
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,122.45,95.76
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,118.69,93.21
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,113.4,89.2
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,107.85,84.95
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,100.63,79.41
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,93.14,73.54
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,83.97,66.1
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,72.83,56.75
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,58.33,44.23
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,43.61,31.25
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,27.48,16.5
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
