Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,9.89,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,26.24,8.26
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,82.48,60.59
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,138.15,108.65
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,198.73,160.11
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,275.39,223.31
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,335.12,271.3
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,398.08,320.35
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,454.32,362.76
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,512.54,405.46
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,577.83,451.65
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,627.06,485.21
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,669.11,511.98
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,709.98,537.3
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,742.15,557.88
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,772.27,576.86
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,796.94,590.96
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,824.0,606.36
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,835.22,610.56
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,843.12,612.66
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,846.39,612.34
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,846.09,609.76
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,756.93,545.72
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,660.95,477.08
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,642.47,464.2
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,622.73,449.86
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,687.7,497.62
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,729.98,527.83
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,614.09,443.63
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,508.22,366.79
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,551.61,399.16
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,569.82,410.56
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,523.73,375.32
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,476.66,338.85
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,349.74,249.86
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,271.35,198.81
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,296.47,212.28
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,299.09,206.94
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,247.15,173.82
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,230.84,168.65
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,177.41,138.64
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,151.37,118.38
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,142.33,111.75
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,132.57,104.44
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,129.42,102.25
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,120.39,95.21
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,112.84,89.5
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,105.07,83.48
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,90.47,71.39
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,75.12,58.42
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,60.1,45.55
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,44.84,32.17
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,28.46,17.35
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,9.43,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,21.79,6.63
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,80.29,58.48
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,134.91,105.22
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,197.58,157.84
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,255.55,205.66
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,287.05,230.31
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,316.73,252.54
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,331.9,262.47
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,360.03,281.64
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,378.79,294.15
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,395.41,304.88
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,398.6,304.75
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,399.63,303.09
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,357.92,270.78
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,333.81,251.44
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,320.29,240.7
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,306.87,230.02
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,313.53,234.33
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,319.92,238.33
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,324.63,241.24
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,329.03,243.94
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,199.76,148.29
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,90.64,65.25
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,99.29,72.1
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,107.83,78.61
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,183.38,136.31
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,257.44,191.22
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,254.61,188.68
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,251.68,186.52
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,171.3,127.11
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,92.06,66.92
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,110.22,81.29
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,127.82,94.94
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,100.12,73.69
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,72.69,52.45
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,61.56,43.75
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,50.23,34.8
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,35.84,23.33
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,21.53,11.83
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,16.5,8.38
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,11.49,4.15
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,85.22,66.79
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,148.03,119.58
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,133.39,107.68
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,131.0,106.12
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,119.77,97.25
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,108.28,88.01
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,92.27,74.49
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,75.82,60.32
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,59.11,45.71
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,42.21,30.66
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,26.47,16.18
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,9.9,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,6.29,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,12.19,1.77
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,35.05,23.17
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,58.68,43.92
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,97.21,77.3
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,131.35,106.78
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,157.92,128.92
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,184.38,150.4
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,213.83,173.87
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,243.23,196.82
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,280.14,225.88
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,317.19,254.6
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,325.0,258.88
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,331.79,262.42
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,391.54,307.98
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,470.36,366.38
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,550.97,426.31
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,650.15,497.54
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,640.74,487.02
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,629.22,475.84
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,470.15,357.68
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,300.38,228.35
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,353.89,268.84
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,390.68,295.64
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,351.73,266.21
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,304.71,230.89
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,356.87,269.99
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,396.68,299.06
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,359.87,270.95
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,324.79,244.43
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,327.28,246.4
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,328.84,247.51
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,287.14,216.46
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,252.3,190.53
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,215.14,162.57
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,178.92,135.07
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,185.14,140.03
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,190.6,144.34
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,183.52,139.4
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,176.3,134.5
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,122.68,97.47
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,67.07,51.32
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,108.7,86.75
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,145.56,118.06
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,95.41,76.18
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,39.06,28.23
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,33.64,23.68
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,28.25,19.07
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,23.25,14.75
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,18.26,10.37
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,13.68,6.31
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,9.1,2.22
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,5.3,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,6.69,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,12.96,2.48
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,31.37,19.92
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,49.76,35.92
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,75.39,57.85
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,110.39,87.34
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,132.87,106.01
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,155.33,124.33
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,262.01,212.08
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,360.65,290.78
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,299.21,239.31
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,200.24,157.76
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,216.93,170.4
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,250.34,195.8
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,144.6,111.54
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,61.77,44.53
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,82.74,61.22
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,104.08,77.93
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,249.02,191.58
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,389.06,296.59
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,436.07,330.18
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,481.38,362.15
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,417.74,314.24
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,356.34,268.02
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,340.26,255.47
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,324.44,243.02
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,300.6,225.35
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,286.5,214.88
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,372.99,278.88
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,447.07,331.78
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,402.29,298.86
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,360.56,268.46
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,307.48,229.62
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,262.72,196.63
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,252.52,189.11
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,246.96,184.97
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,203.27,152.28
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,152.42,113.84
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,166.93,125.47
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,179.54,135.77
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,163.26,129.66
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,149.49,118.81
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,148.3,118.47
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,146.84,117.91
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,120.25,96.17
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,108.42,86.64
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,98.95,79.12
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,89.0,71.06
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,72.26,56.98
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,56.14,43.17
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,47.86,35.87
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,37.36,26.43
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,25.9,15.82
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.48,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,7.47,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,5.68,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,9.1,1.98
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,12.91,5.26
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,16.74,8.52
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,34.0,23.03
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,51.38,37.42
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,51.0,36.87
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,50.64,36.34
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,29.09,18.39
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,7.64,0.64
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,52.31,37.06
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,98.58,74.02
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,170.47,131.03
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,244.17,188.13
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,194.94,148.98
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,147.7,111.55
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,326.79,250.45
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,514.6,388.53
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,394.77,298.06
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,281.62,212.1
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,275.55,207.57
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,269.54,202.83
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,361.98,271.84
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,439.47,328.02
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,511.56,380.63
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,567.53,420.58
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,624.91,463.71
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,648.47,480.94
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,606.43,448.68
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,562.66,414.75
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,515.76,377.66
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,467.85,338.83
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,417.81,297.47
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,367.21,254.89
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,314.14,210.12
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,260.54,165.7
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,207.59,125.54
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,148.1,87.54
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,96.11,74.55
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,95.73,74.52
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,118.39,93.53
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,144.51,115.4
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,135.87,108.64
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,127.04,101.72
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,117.42,94.25
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,103.16,82.7
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,88.67,70.72
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,73.86,58.18
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,58.63,44.97
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,43.15,31.27
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,28.59,17.98
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,13.71,0.0
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,12.19,2.55
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,29.65,18.84
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,47.77,34.72
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,71.19,54.98
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,95.08,75.39
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,154.77,126.1
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,208.79,171.29
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,185.37,150.32
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,147.64,117.54
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,165.9,131.87
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,184.21,145.95
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,272.9,216.68
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,348.43,275.02
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,368.78,289.07
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,388.61,302.77
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,366.59,284.01
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,344.31,265.31
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,377.54,290.14
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,409.89,313.87
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,321.35,245.93
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,225.12,171.59
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,380.47,290.59
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,532.48,401.51
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,324.79,246.92
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,134.44,100.44
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,345.49,263.09
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,528.94,396.23
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,448.9,335.85
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,372.96,279.3
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,433.27,324.27
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,477.94,355.85
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,474.1,350.95
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,456.2,334.67
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,350.91,259.01
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,277.19,208.25
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,289.41,215.81
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,283.9,209.2
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,213.74,159.43
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,149.01,113.05
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,147.7,117.87
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,147.62,118.16
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,150.29,120.99
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,159.46,129.28
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,147.63,119.86
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,135.4,110.05
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,120.68,98.21
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,105.67,85.9
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,89.83,72.62
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,73.71,58.8
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,57.85,44.88
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,41.75,30.5
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,26.96,16.95
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,11.43,0.0
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,2.65,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,3.79,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,10.26,3.13
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,16.76,8.65
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,18.69,10.22
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,20.63,11.77
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,20.26,11.4
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,19.9,11.04
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,32.23,21.26
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,44.62,31.44
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,53.18,38.39
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,61.78,45.33
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,78.35,58.62
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,95.21,71.99
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,115.52,88.23
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,135.81,104.28
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,104.66,79.01
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,74.02,54.23
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,110.61,83.5
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,147.06,112.16
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,395.35,302.96
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,620.77,461.47
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,685.56,508.48
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,719.66,534.5
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,615.72,456.15
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,515.42,381.41
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,554.62,410.88
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,564.86,415.84
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,488.53,357.89
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,428.36,314.03
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,396.69,289.9
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,364.39,264.65
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,309.02,225.44
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,267.15,197.72
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,245.29,181.94
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,223.57,166.86
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,177.81,141.16
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,147.65,117.25
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,120.65,95.73
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,92.69,72.99
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,71.29,55.24
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,48.32,35.9
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,41.73,30.47
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,35.17,24.97
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,46.01,34.52
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,61.03,47.62
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,51.53,39.25
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,41.94,30.57
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,29.31,18.94
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,16.61,3.02
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,32.78,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,100.73,63.26
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,169.75,131.37
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,246.46,197.23
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,151.84,122.71
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,36.7,25.53
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,97.61,77.05
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,160.04,128.16
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,219.53,175.66
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,296.83,235.3
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,319.67,251.01
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,324.36,253.17
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,419.71,324.75
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,518.45,395.56
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,685.68,517.84
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,842.32,624.4
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,860.33,633.12
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,874.91,641.3
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,881.82,645.19
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,885.06,646.89
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,882.33,644.2
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,861.83,630.01
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,849.08,620.07
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,832.72,607.81
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,813.55,594.31
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,790.88,578.43
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,760.68,557.16
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,727.85,533.8
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,690.64,506.95
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,651.39,478.1
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,609.49,446.67
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,565.66,412.99
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,518.37,375.14
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,469.78,335.41
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,419.01,294.37
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,367.41,251.68
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,309.87,203.76
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,254.8,158.48
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,199.29,116.43
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,144.58,83.0
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,92.68,71.35
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,92.28,71.31
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,90.74,70.41
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,82.05,63.56
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,79.85,61.97
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,77.57,60.3
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,73.7,57.38
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,69.72,54.3
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,64.33,49.83
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,58.86,45.14
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,48.11,35.83
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,39.41,28.04
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.03,17.67
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,16.68,3.64
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,8.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,17.29,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,46.9,26.69
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,112.07,84.53
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,172.35,136.16
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,135.46,107.34
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,82.78,63.38
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,139.34,110.31
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,190.44,151.77
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,237.37,188.9
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,301.04,238.16
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,330.87,259.99
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,359.6,280.74
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,406.38,315.32
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,453.74,349.61
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,381.35,292.29
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,288.71,219.71
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,472.22,359.11
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,655.6,489.8
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,549.22,410.1
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,442.6,330.35
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,335.81,251.96
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,222.42,166.59
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,364.2,273.18
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,491.28,364.4
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,468.29,345.98
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,445.68,328.69
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,303.07,225.23
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,163.44,120.81
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,218.94,162.97
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,272.58,202.72
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,352.82,261.72
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,419.75,309.37
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,359.85,265.72
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,302.21,224.03
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,305.7,226.48
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,306.44,226.43
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,274.58,203.11
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,245.06,181.72
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,241.26,173.4
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,217.75,153.41
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,160.58,126.15
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,141.24,110.96
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,144.21,113.99
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,152.45,121.35
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,138.16,110.03
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,119.29,94.83
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,111.32,88.74
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,104.48,83.47
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,92.97,73.93
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,81.21,63.97
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,65.86,50.79
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,50.19,37.04
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,32.77,21.54
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,14.72,3.03
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,26.26,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,77.6,47.81
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,140.73,106.22
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,222.11,174.84
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,202.73,161.4
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,173.44,137.88
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,136.42,107.45
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,98.68,75.57
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,167.72,131.57
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,230.0,180.71
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,333.29,261.84
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,424.79,331.68
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,325.72,252.79
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,192.2,146.66
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,217.84,166.42
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,243.41,185.59
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,307.56,233.45
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,354.86,267.68
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,331.52,249.46
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,308.66,231.88
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,276.99,207.64
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,261.89,195.77
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,229.63,171.46
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,198.09,147.6
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,184.6,137.35
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,171.24,127.17
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,246.39,183.88
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,324.48,241.47
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,393.6,291.74
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,456.08,335.97
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,518.8,382.55
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,554.65,406.67
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,441.14,323.13
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,365.21,269.05
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,334.64,246.77
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,305.92,225.69
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,309.97,223.85
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,295.78,206.86
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,235.61,155.66
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,163.02,101.09
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,116.67,90.36
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,116.24,90.33
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,131.39,103.19
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,151.17,119.92
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,125.29,99.06
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,102.39,80.47
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,96.24,75.8
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,89.87,70.86
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,81.8,64.2
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,73.54,57.22
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,61.58,46.97
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,48.74,35.68
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,32.83,21.48
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,16.65,4.58
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,8.65,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
