Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,31.1,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,97.61,62.1
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,162.92,123.57
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,236.51,186.37
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,151.58,120.23
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,43.66,30.61
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,40.56,28.07
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,37.48,25.44
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,49.07,34.8
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,60.71,44.06
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,90.54,67.83
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,121.18,91.82
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,132.43,100.23
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,143.75,108.64
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,236.03,180.33
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,318.62,242.76
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,333.38,252.64
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,347.81,262.38
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,289.36,218.03
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,220.63,165.66
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,226.86,169.92
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,232.95,173.94
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,297.56,222.13
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,349.24,259.97
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,495.67,368.67
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,626.85,462.41
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,548.32,404.68
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,480.56,354.94
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,426.72,315.29
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,379.8,280.44
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,427.77,315.71
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,466.37,342.84
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,371.47,273.74
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,291.1,215.36
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,319.19,235.33
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,331.17,242.33
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,304.6,211.83
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,260.58,164.72
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,201.71,120.7
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,149.91,89.33
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,138.48,108.09
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,188.31,148.63
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,153.37,121.03
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,117.76,92.53
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,114.19,89.95
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,110.53,87.26
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,102.27,80.86
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,93.62,74.03
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,84.91,66.84
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,73.74,57.4
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,60.65,46.19
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,47.33,34.51
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,32.77,21.47
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,18.21,6.01
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,24.59,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,74.24,46.65
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,135.92,102.65
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,204.77,161.3
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,270.09,216.23
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,330.28,265.91
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,380.13,305.4
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,429.46,343.16
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,401.11,318.94
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,364.1,287.68
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,445.72,350.27
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,513.73,401.18
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,515.71,399.32
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,513.73,394.83
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,562.77,430.65
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,611.4,465.52
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,532.73,404.21
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,469.44,353.91
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,540.64,406.81
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,626.54,468.4
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,631.76,470.64
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,635.25,472.03
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,581.48,431.62
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,541.71,401.07
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,562.52,415.61
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,580.29,427.55
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,567.46,417.94
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,553.4,407.53
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,460.21,339.05
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,373.25,274.79
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,444.67,327.97
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,498.14,366.02
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,411.37,302.46
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,338.06,249.5
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,345.5,253.74
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,351.03,255.35
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,323.16,233.38
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,294.38,210.94
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,252.06,175.49
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,198.46,135.48
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,168.39,132.12
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,181.77,143.28
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,164.57,130.06
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,146.76,116.24
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,124.43,98.32
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,110.08,86.82
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,110.47,87.67
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,106.6,84.89
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,95.5,75.75
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,84.17,66.21
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,68.77,53.08
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,52.53,38.92
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,34.6,23.03
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,15.98,4.94
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.51,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,10.64,2.02
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,23.3,13.16
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,36.78,24.63
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,53.38,38.51
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,69.79,52.02
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,88.89,67.48
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,107.97,82.63
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,126.57,97.18
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,145.34,111.64
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,123.17,93.51
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,102.33,76.5
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,94.94,70.26
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,87.87,64.32
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,171.17,129.65
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,273.88,208.12
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,313.27,236.92
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,352.1,265.02
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,322.1,241.83
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,277.6,207.99
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,264.93,198.27
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,252.53,188.72
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,232.67,173.59
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,213.17,158.77
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,188.04,139.4
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,163.28,120.34
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,278.51,206.93
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,383.61,283.55
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,339.36,250.81
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,296.52,219.33
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,347.11,256.67
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,391.4,288.5
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,367.06,270.46
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,343.66,253.27
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,331.09,243.68
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,317.45,233.09
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,286.97,210.72
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,258.64,190.18
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,228.02,168.18
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,199.82,148.21
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,179.55,140.51
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,176.45,138.46
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,133.68,104.36
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,87.89,67.3
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,107.97,84.13
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,126.04,99.32
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,111.84,88.11
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,97.54,76.67
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,82.82,64.67
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,68.02,52.33
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,52.53,39.14
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,36.85,25.57
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,24.03,14.25
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,10.65,1.58
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,5.51,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.76,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,1.89,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.27,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,84.29,64.2
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,179.6,141.37
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,116.62,89.76
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,54.51,38.63
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,35.63,23.26
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,16.84,7.98
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,55.41,38.95
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,95.21,70.44
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,102.48,75.94
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,109.74,81.44
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,141.78,106.24
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,173.94,130.76
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,181.44,136.26
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,188.86,141.72
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,282.71,212.85
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,364.92,273.61
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,581.93,436.95
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,772.28,572.82
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,710.6,525.52
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,645.89,477.4
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,627.07,465.65
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,608.58,453.73
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,395.55,297.28
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,199.1,147.91
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,395.78,298.21
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,549.72,408.25
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,504.25,370.57
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,457.39,331.62
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,409.15,291.26
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,360.54,250.13
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,315.25,218.35
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,292.17,206.91
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,256.07,178.24
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,215.67,150.15
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,165.97,129.78
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,145.87,113.97
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,148.31,116.53
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,164.28,130.13
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,150.53,119.32
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,136.19,107.99
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,125.34,99.65
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,114.25,90.95
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,98.9,78.47
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,83.16,65.38
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,67.28,51.85
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,50.16,36.97
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,32.49,21.36
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,13.72,3.93
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,17.72,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,49.5,30.03
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,104.01,77.47
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,171.55,134.37
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,91.47,70.5
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,17.5,8.87
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,21.72,12.36
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,25.95,15.81
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,29.81,18.86
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,33.68,21.88
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,68.12,49.67
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,104.83,78.92
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,115.35,86.84
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,125.89,94.72
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,196.4,150.06
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,285.43,218.47
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,368.08,281.02
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,467.96,354.55
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,481.32,363.47
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,493.78,371.95
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,543.74,407.54
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,591.25,440.6
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,591.71,440.28
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,601.0,446.21
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,442.04,329.11
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,291.15,215.77
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,282.63,209.49
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,281.66,208.52
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,196.8,144.91
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,113.43,81.76
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,211.69,155.87
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,301.3,221.26
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,257.33,188.7
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,211.24,154.81
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,283.46,206.56
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,336.91,242.18
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,311.27,222.22
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,285.23,202.5
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,227.91,150.12
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,152.46,90.4
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,102.35,77.98
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,99.14,75.72
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,97.84,75.09
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,96.4,74.34
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,92.22,71.2
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,87.73,67.79
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,84.02,65.13
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,80.19,62.31
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,71.02,54.77
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,63.69,48.63
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,54.6,41.0
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,45.44,33.01
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,33.27,22.13
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,21.09,9.47
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,24.83,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,69.3,44.46
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,137.13,103.53
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,205.81,161.41
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,131.46,103.25
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,32.85,21.56
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,47.13,33.35
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,61.81,45.29
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,89.64,67.62
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,117.79,89.82
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,112.29,84.88
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,107.35,80.5
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,141.13,106.81
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,175.23,132.92
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,195.55,148.27
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,215.81,163.48
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,221.35,166.96
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,226.86,170.45
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,423.24,319.06
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,586.26,436.73
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,622.15,459.89
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,640.02,471.0
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,746.28,550.19
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,823.81,607.33
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,746.03,546.78
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,660.73,482.1
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,698.37,511.94
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,716.65,526.69
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,611.81,448.08
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,512.75,374.14
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,547.93,401.02
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,555.24,404.67
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,508.42,367.39
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,460.35,328.46
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,399.09,283.07
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,367.59,262.32
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,320.85,219.11
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,258.75,162.09
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,199.97,118.53
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,148.13,87.54
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,100.35,76.74
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,99.95,76.69
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,98.72,76.08
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,97.34,75.36
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,94.7,73.45
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,91.9,71.41
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,88.06,68.63
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,81.55,63.55
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,73.9,57.38
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,66.06,50.89
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,56.76,42.94
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,47.36,34.64
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,34.59,23.18
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,21.74,10.13
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,11.41,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,5.9,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,11.41,2.81
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,22.91,12.97
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,34.74,23.1
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,49.85,35.79
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,64.84,48.16
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,65.18,48.37
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,66.07,48.97
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,228.16,181.99
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,399.23,315.32
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,351.26,275.51
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,296.38,230.72
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,542.94,422.08
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,759.4,579.19
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,683.41,518.32
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,586.8,443.87
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,440.84,334.63
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,293.9,221.6
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,600.49,455.76
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,851.63,632.5
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,551.59,416.29
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,195.87,145.64
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,188.02,140.22
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,180.23,134.18
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,267.76,199.65
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,345.63,256.11
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,502.29,371.7
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,629.82,461.52
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,471.08,346.33
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,326.72,240.23
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,398.66,293.07
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,458.8,335.03
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,470.12,341.02
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,457.13,325.78
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,407.42,285.19
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,357.01,243.38
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,297.98,205.08
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,284.17,205.24
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,246.59,170.66
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,190.42,126.91
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,123.95,95.97
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,92.62,70.88
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,91.33,70.24
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,89.91,69.46
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,88.99,68.96
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,88.11,68.49
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,84.1,65.54
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,79.95,62.42
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,72.35,56.28
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,66.62,51.57
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,57.37,43.65
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,48.01,35.37
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,34.9,23.6
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,21.74,10.44
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,11.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.17,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.31,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,4.94,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,4.56,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,15.63,7.39
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,26.76,16.57
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,23.72,13.97
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,20.67,11.41
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,249.96,195.77
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,483.05,364.58
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,559.95,418.31
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,619.24,461.25
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,623.87,463.65
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,625.97,464.54
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,731.61,542.25
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,824.61,609.05
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,828.94,611.5
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,829.58,612.14
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,819.67,604.92
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,806.24,595.36
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,786.27,581.72
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,757.93,562.22
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,730.06,541.2
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,699.72,518.19
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,665.99,493.01
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,630.09,465.77
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,590.0,434.69
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,548.01,401.54
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,503.72,365.18
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,457.64,326.7
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,408.9,286.16
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,359.18,244.22
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,302.81,197.36
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,249.06,153.47
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,195.33,113.26
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,142.26,81.61
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,91.86,70.29
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,90.08,69.11
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,88.83,68.31
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,80.62,61.77
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,78.44,60.2
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,76.15,58.53
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,72.58,55.88
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,68.91,53.1
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,65.87,50.68
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,62.99,48.27
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,52.56,39.38
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,44.34,32.13
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,33.1,22.08
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,21.84,10.74
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,11.41,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,15.52,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,37.73,22.21
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,83.98,61.92
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,126.51,98.14
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,169.67,134.74
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,227.84,182.77
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,255.17,205.0
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,293.95,235.62
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,290.3,230.86
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,267.41,210.97
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,236.74,185.53
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,190.5,147.67
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,247.53,191.75
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,290.83,224.19
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,283.7,217.34
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,276.45,210.62
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,310.62,235.67
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,344.25,259.85
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,387.24,291.32
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,429.21,321.6
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,256.03,192.49
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,87.41,62.76
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,202.05,151.1
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,328.42,245.16
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,379.87,282.71
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,428.43,317.89
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,288.22,215.1
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,150.89,111.56
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,107.82,78.58
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,65.31,45.57
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,56.36,38.63
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,47.45,31.68
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,45.87,30.47
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,44.25,29.24
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,34.48,21.64
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,24.75,14.02
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,33.24,20.79
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,41.72,27.57
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,31.22,19.33
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,20.77,11.05
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,24.21,14.72
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,27.65,17.67
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,19.16,10.6
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,10.71,3.48
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,41.41,29.71
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,71.79,55.64
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,62.92,48.39
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,53.7,40.77
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,44.42,32.88
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,35.16,24.91
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,27.08,17.85
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,19.03,10.74
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,12.15,4.61
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.75,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,26.86,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,79.79,52.88
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,138.85,105.12
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,215.8,169.37
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,278.82,221.26
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,347.88,276.17
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,403.09,318.85
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,461.18,362.06
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,526.24,407.82
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,584.63,447.09
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,630.53,477.83
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,675.49,507.33
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,713.04,530.15
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,748.64,551.25
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,776.2,568.58
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,801.11,584.14
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,819.29,594.79
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,834.31,603.49
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,835.11,602.8
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,839.71,604.86
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,838.6,604.07
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,833.89,601.13
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,747.22,538.29
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,644.48,464.85
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,583.6,422.33
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,534.03,386.6
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,603.23,435.99
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,657.61,472.86
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,609.47,438.85
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,563.02,406.58
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,514.06,372.27
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,474.25,344.07
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,460.54,333.73
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,444.69,320.35
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,396.87,285.64
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,355.32,256.01
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,322.6,230.65
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,289.81,205.37
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,254.56,180.51
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,232.74,167.96
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,185.47,146.21
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,172.34,136.23
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,160.22,126.87
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,147.19,116.69
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,135.66,107.67
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,123.51,98.07
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,111.74,88.85
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,99.47,79.06
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,87.97,69.58
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,76.14,59.64
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,63.28,48.7
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,50.16,37.24
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,36.03,24.69
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,21.91,11.2
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,11.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
