Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.18,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.27,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,4.54,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,6.82,0.03
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,9.49,2.3
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,12.16,4.54
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,65.25,48.82
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,125.64,98.23
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,147.89,115.93
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,170.35,133.62
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,171.36,133.77
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,172.26,133.85
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,206.85,160.93
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,257.79,200.26
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,230.61,178.34
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,219.77,169.33
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,417.43,322.12
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,600.65,455.62
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,450.03,342.56
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,286.14,217.49
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,340.75,258.41
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,378.99,285.92
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,262.89,198.71
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,145.95,109.16
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,334.98,253.45
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,518.56,384.96
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,634.97,471.49
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,701.28,519.93
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,668.61,493.87
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,633.44,466.37
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,580.98,425.04
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,532.42,387.68
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,409.66,300.3
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,314.48,232.88
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,338.6,249.32
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,357.7,260.09
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,311.45,214.48
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,252.56,155.73
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,198.25,114.84
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,144.37,82.68
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,83.48,63.96
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,81.89,62.92
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,80.56,62.01
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,79.11,61.02
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,76.12,58.74
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,72.95,56.31
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,64.48,49.48
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,61.45,47.19
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,56.79,43.34
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,52.05,39.33
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,45.87,34.02
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,39.68,28.49
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,30.84,20.48
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,21.99,11.48
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,11.02,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,22.99,11.84
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,53.97,38.55
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,83.16,63.66
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,110.83,87.22
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,138.98,110.68
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,168.99,135.31
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,199.29,159.66
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,424.92,341.46
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,637.12,501.01
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,590.55,461.53
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,514.0,401.26
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,663.56,514.08
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,778.66,594.54
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,803.33,608.58
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,824.95,621.29
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,787.94,592.9
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,714.73,536.12
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,670.24,502.8
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,639.1,478.19
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,675.61,504.04
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,720.71,534.76
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,653.96,485.22
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,588.38,436.7
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,534.61,397.38
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,475.2,353.68
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,620.04,464.4
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,707.6,529.54
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,671.23,500.24
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,632.93,469.95
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,552.62,408.25
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,488.45,359.52
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,442.25,325.52
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,407.62,299.83
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,391.37,281.33
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,355.68,243.09
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,303.9,198.96
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,251.98,156.0
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,208.11,137.26
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,224.77,166.51
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,138.19,108.75
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,86.58,66.76
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,85.19,65.87
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,83.67,64.82
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,75.21,57.98
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,73.08,56.43
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,70.08,54.23
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,67.01,51.93
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,62.59,48.3
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,58.12,44.53
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,51.12,38.52
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,44.03,32.22
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,32.37,21.79
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,22.79,12.23
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,11.8,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,13.69,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,32.53,19.01
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,63.59,46.36
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,104.64,81.4
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,138.08,109.91
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,172.4,138.56
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,111.93,88.35
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,57.58,42.32
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,138.61,108.81
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,219.15,172.69
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,230.05,180.37
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,240.38,187.67
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,268.82,208.97
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,297.1,229.82
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,346.24,266.63
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,395.24,302.65
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,505.56,385.0
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,615.32,464.17
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,661.24,497.24
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,719.54,538.6
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,673.42,503.35
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,639.26,476.86
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,681.23,508.0
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,726.77,540.67
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,608.14,453.47
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,496.01,369.91
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,469.9,351.03
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,451.08,337.07
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,497.47,371.04
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,531.25,394.75
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,500.5,372.3
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,475.74,354.13
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,463.43,343.93
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,442.27,325.79
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,364.51,268.76
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,315.26,234.91
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,313.52,228.95
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,295.4,209.25
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,172.07,122.58
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,82.18,59.94
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,136.91,108.16
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,191.19,152.73
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,179.1,143.21
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,166.42,133.28
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,136.62,109.14
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,106.66,84.59
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,96.38,76.45
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,85.53,67.67
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,75.82,59.6
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,65.73,51.04
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,56.05,42.74
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,46.14,34.02
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,34.45,23.55
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,22.61,12.21
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.39,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,55.14,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,123.79,84.82
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,188.12,144.15
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,267.46,212.3
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,334.5,269.34
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,406.85,328.93
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,466.54,376.67
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,528.2,424.36
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,582.67,464.33
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,637.4,503.24
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,679.35,532.47
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,722.75,561.28
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,759.87,585.07
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,794.76,607.01
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,821.0,623.64
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,834.22,631.22
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,851.61,640.88
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,865.6,648.21
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,515.55,396.62
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,105.58,76.94
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,438.13,334.4
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,746.34,554.56
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,570.42,424.97
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,389.23,289.51
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,550.42,410.54
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,683.27,506.34
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,719.28,534.95
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,729.31,544.7
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,692.72,516.79
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,653.84,486.86
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,611.45,453.55
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,566.9,417.87
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,519.37,379.2
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,470.15,338.24
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,418.75,294.56
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,366.17,249.3
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,311.96,203.04
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,257.66,158.02
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,202.2,116.23
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,147.06,83.32
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,93.55,71.8
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,82.11,62.62
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,80.71,61.8
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,79.2,60.88
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,76.49,58.83
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,73.62,56.66
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,70.42,54.29
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,62.01,47.46
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,57.63,43.97
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,53.2,40.32
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,47.34,35.36
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,41.49,30.2
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,32.57,22.1
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,23.68,13.22
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.72,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,65.78,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,146.81,101.71
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,216.02,166.23
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,295.79,234.85
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,362.13,291.57
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,433.32,350.27
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,492.67,397.29
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,551.47,442.13
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,603.99,479.79
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,656.17,515.83
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,700.04,545.48
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,742.24,573.0
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,777.14,593.8
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,800.94,606.6
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,826.26,622.37
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,848.46,635.94
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,864.27,643.94
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,876.54,649.62
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,882.1,651.89
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,883.88,651.8
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,879.71,646.88
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,871.69,639.58
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,858.57,630.01
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,841.68,618.05
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,819.48,602.64
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,793.78,584.94
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,763.74,563.07
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,730.86,538.82
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,693.16,509.99
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,653.27,479.12
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,610.83,446.56
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,566.21,411.62
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,518.44,373.6
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,469.06,333.34
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,417.46,290.35
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,364.73,245.76
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,310.34,200.01
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,256.06,155.62
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,200.86,114.46
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,145.96,81.95
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,93.09,71.04
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,82.43,62.58
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,81.08,61.8
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,79.61,60.92
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,77.23,59.17
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,74.74,57.32
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,71.61,55.04
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,63.14,48.2
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,58.82,44.69
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,54.46,41.03
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,48.31,35.88
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,42.14,30.5
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,33.3,22.58
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,24.46,13.88
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.5,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,53.81,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,120.44,82.29
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,184.47,140.11
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,258.84,202.64
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,327.38,259.36
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,397.09,315.18
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,456.36,360.54
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,517.6,405.51
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,570.29,441.9
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,623.09,477.01
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,668.0,507.16
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,711.63,535.75
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,743.47,555.65
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,776.52,576.3
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,639.8,476.41
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,455.9,339.74
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,530.63,394.34
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,622.23,457.23
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,577.42,423.6
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,547.82,401.13
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,723.18,527.21
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,844.68,609.11
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,718.4,518.71
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,555.34,401.49
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,432.08,315.65
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,324.65,238.04
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,550.5,406.5
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,713.52,520.19
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,678.23,492.41
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,640.85,464.23
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,599.83,433.53
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,556.8,400.57
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,511.13,364.96
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,463.83,327.08
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,413.83,286.13
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,362.84,243.66
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,310.2,199.83
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,257.02,156.61
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,203.03,116.7
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,140.99,78.57
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,120.08,92.52
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,168.57,131.74
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,164.45,128.7
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,167.64,131.66
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,117.69,91.67
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,74.11,56.25
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,71.1,54.13
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,68.01,51.86
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,63.9,48.67
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,59.78,45.35
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,53.17,39.86
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,46.5,34.07
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,34.63,23.55
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.03,14.28
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,12.57,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,49.17,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,109.34,73.79
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,170.92,128.24
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,242.03,187.11
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,305.41,239.19
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,380.82,298.94
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,439.68,344.43
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,500.57,390.11
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,554.36,429.59
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,608.55,468.42
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,652.94,499.49
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,696.15,529.25
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,658.76,498.32
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,617.47,464.69
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,648.16,485.8
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,677.17,505.06
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,765.59,567.47
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,839.33,616.7
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,847.06,620.17
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,851.23,621.95
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,741.51,541.16
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,599.28,436.53
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,532.19,388.82
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,455.55,333.35
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,553.99,404.96
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,639.94,464.96
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,487.4,356.43
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,345.67,253.5
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,377.54,277.17
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,406.17,297.57
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,362.39,265.86
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,321.26,236.17
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,393.19,287.58
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,442.45,319.38
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,405.23,286.85
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,361.9,246.67
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,299.32,206.05
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,282.76,204.16
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,262.66,187.03
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,222.43,157.44
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,185.33,145.2
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,174.65,137.14
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,135.29,106.02
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,99.3,77.13
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,97.1,75.62
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,94.83,74.02
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,91.17,71.4
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,88.29,69.38
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,80.06,62.64
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,71.57,55.54
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,61.6,47.11
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,51.43,38.25
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,38.87,27.12
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,26.17,15.25
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,13.31,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,48.27,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,107.29,72.49
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,167.07,125.8
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,236.05,183.17
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,298.57,234.3
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,366.94,288.07
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,431.53,337.85
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,492.32,383.43
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,545.73,422.42
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,599.61,460.81
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,644.14,491.94
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,687.53,521.8
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,724.12,545.74
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,754.52,564.68
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,780.92,581.61
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,804.5,596.65
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,821.95,606.43
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,836.16,614.12
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,741.35,545.13
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,623.15,457.7
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,627.97,460.34
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,630.87,460.92
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,736.73,539.67
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,801.51,587.95
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,619.12,454.95
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,406.04,296.74
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,477.98,349.72
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,535.53,390.43
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,545.95,397.75
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,551.05,401.15
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,557.47,406.75
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,547.21,397.91
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,502.51,362.15
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,456.35,324.52
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,408.03,284.38
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,358.76,242.87
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,282.69,193.68
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,271.4,197.83
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,253.32,181.34
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,222.94,158.07
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,147.23,114.35
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,99.96,76.56
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,119.36,92.82
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,136.15,106.99
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,115.44,90.37
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,93.34,72.48
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,89.63,69.84
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,83.44,65.05
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,76.49,59.39
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,69.37,53.46
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,60.56,46.04
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,51.63,38.26
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,38.98,27.1
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,26.24,15.3
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,13.33,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,53.71,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,120.62,81.57
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,182.34,137.31
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,258.55,201.03
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,321.99,253.82
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,390.35,308.87
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,448.44,354.76
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,508.49,400.77
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,560.06,438.37
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,611.76,475.03
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,655.24,504.55
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,694.55,530.27
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,729.56,552.03
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,762.36,572.0
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,788.52,588.1
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,811.8,602.24
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,828.49,610.76
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,830.92,609.86
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,752.13,551.85
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,637.86,467.08
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,649.64,474.37
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,659.28,479.32
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,752.16,547.74
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,804.83,586.45
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,785.76,572.18
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,763.26,555.84
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,671.84,487.43
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,575.69,416.05
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,564.58,408.76
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,551.45,399.3
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,559.19,405.95
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,549.59,397.61
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,503.92,360.62
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,456.75,321.89
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,407.79,281.62
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,357.78,239.82
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,306.02,196.74
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,254.13,154.62
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,215.71,136.8
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,223.09,156.69
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,138.45,106.76
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,88.69,67.07
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,87.43,66.44
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,86.04,65.66
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,78.59,59.76
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,77.83,59.37
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,74.39,56.86
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,70.83,54.22
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,67.56,51.63
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,64.36,49.02
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,54.86,41.03
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.37,34.52
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,36.85,25.22
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,26.32,15.36
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,39.18,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,88.38,58.59
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,155.81,117.08
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,223.49,173.82
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,284.87,224.97
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,352.05,279.42
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,408.86,324.79
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,476.03,376.66
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,528.7,415.57
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,581.79,453.78
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,422.7,330.47
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,238.65,183.57
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,503.32,390.38
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,740.02,562.85
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,767.6,579.31
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,792.54,595.01
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,716.5,535.4
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,621.46,462.23
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,490.79,366.61
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,360.47,268.66
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,371.67,276.37
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,382.25,283.15
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,449.1,331.99
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,523.49,384.93
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,658.26,484.47
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,751.35,551.47
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,723.74,530.64
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,693.67,508.55
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,658.99,483.05
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,622.76,455.96
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,584.21,426.53
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,544.08,395.29
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,500.68,361.09
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,456.22,325.26
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,406.95,285.14
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,358.23,244.77
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,310.55,205.85
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,265.27,169.98
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,216.72,133.97
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,169.4,105.09
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,122.54,94.16
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,121.9,93.96
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,120.61,93.39
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,118.13,91.86
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,113.58,88.47
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,108.77,84.85
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,102.93,80.51
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,96.86,75.92
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,88.53,69.19
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,79.95,62.1
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,69.42,53.3
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,57.7,43.22
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,42.63,30.05
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,27.36,16.24
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,14.13,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
