Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,35.52,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,79.83,52.32
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,135.88,101.47
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,209.34,162.77
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,269.86,213.08
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,336.07,266.69
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,393.08,312.21
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,452.82,358.64
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,473.95,373.0
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,490.41,383.39
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,386.82,301.12
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,255.0,195.75
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,283.96,217.27
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,312.73,237.96
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,511.7,389.36
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,700.22,525.34
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,702.27,522.46
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,700.7,518.3
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,674.86,498.13
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,662.13,486.95
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,647.94,475.52
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,631.93,462.91
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,676.3,494.82
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,724.19,528.07
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,699.37,509.05
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,668.8,486.59
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,663.96,482.55
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,652.35,473.66
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,620.53,450.87
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,588.18,427.5
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,546.38,397.17
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,510.38,370.49
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,482.08,348.73
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,455.47,327.27
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,409.66,292.06
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,365.47,257.84
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,328.78,227.24
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,287.75,193.41
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,245.84,164.76
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,220.4,152.09
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,162.51,126.01
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,145.81,113.1
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,156.77,122.49
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,158.27,124.31
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,147.86,116.3
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,136.88,107.79
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,124.45,98.21
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,111.46,88.0
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,95.42,74.91
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,76.92,59.55
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,66.48,50.84
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,55.99,41.79
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,42.11,29.63
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,28.1,16.89
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,14.37,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,31.73,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,91.0,60.06
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,159.07,119.12
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,228.42,177.2
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,294.56,232.23
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,374.01,296.31
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,264.12,209.83
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,118.27,90.5
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,371.31,294.96
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,606.36,473.7
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,550.3,426.89
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,469.79,362.6
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,507.04,388.78
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,543.42,413.4
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,689.81,521.01
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,810.05,604.22
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,729.25,541.69
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,621.76,459.32
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,752.02,555.36
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,840.22,616.94
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,717.65,525.86
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,550.51,401.32
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,703.55,515.26
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,802.63,586.68
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,733.41,533.48
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,644.22,466.96
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,685.76,500.11
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,698.45,511.75
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,602.31,438.1
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,504.07,364.28
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,498.54,360.52
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,491.65,354.81
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,456.18,328.62
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,422.01,303.27
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,391.38,280.54
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,355.76,254.43
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,322.25,229.74
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,290.75,206.88
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,255.52,177.78
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,221.16,152.36
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,179.96,139.33
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,168.16,130.42
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,160.14,124.67
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,151.67,118.51
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,143.94,112.68
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,136.01,106.66
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,123.15,96.74
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,109.67,86.17
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,98.53,77.19
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,84.01,65.22
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,69.92,53.5
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,55.59,41.28
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,40.96,28.55
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,26.14,15.28
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,13.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,26.55,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,78.71,51.42
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,135.97,101.53
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,211.41,164.58
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,185.67,146.13
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,138.33,108.07
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,292.25,233.74
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,458.11,364.38
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,455.79,359.88
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,429.29,337.31
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,312.49,244.82
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,173.54,132.75
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,199.02,152.19
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,224.54,171.12
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,272.36,206.69
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,304.9,230.13
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,324.41,243.43
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,343.45,256.26
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,338.29,251.72
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,333.04,247.26
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,390.03,288.22
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,445.3,326.83
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,340.75,251.04
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,231.81,170.71
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,415.53,306.19
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,569.28,413.56
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,657.07,479.21
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,697.67,511.16
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,664.65,486.01
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,629.44,459.13
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,551.18,399.97
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,476.55,344.87
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,480.86,346.47
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,457.47,324.15
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,361.3,255.93
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,317.82,230.74
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,291.55,199.33
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,256.46,156.96
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,197.14,112.58
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,144.48,80.6
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,92.38,69.63
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,90.21,68.11
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,88.7,67.24
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,87.05,66.25
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,79.01,59.88
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,77.71,59.04
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,74.61,56.82
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,71.42,54.48
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,66.85,50.82
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,62.21,47.01
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,55.78,41.64
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,46.83,33.94
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,36.97,25.26
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.13,16.12
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,13.67,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,21.79,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,61.1,38.86
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,122.12,90.78
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,182.83,141.43
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,242.81,191.24
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,321.85,254.99
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,379.53,301.1
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,440.22,348.46
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,497.05,391.31
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,563.97,440.44
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,609.86,472.68
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,654.95,503.74
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,697.76,532.98
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,739.3,560.92
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,767.45,579.24
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,787.48,591.65
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,809.52,604.85
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,828.53,615.95
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,837.05,620.62
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,842.04,623.05
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,829.02,612.35
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,825.43,608.33
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,814.47,600.05
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,799.93,589.48
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,781.68,575.56
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,759.99,558.71
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,732.06,537.82
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,701.51,514.9
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,667.45,488.42
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,631.32,460.08
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,591.6,429.48
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,549.87,396.74
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,504.89,360.88
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,458.3,322.97
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,409.81,282.84
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,360.27,241.28
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,308.76,198.24
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,256.85,155.97
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,204.38,116.71
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,143.72,78.74
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,90.78,67.72
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,87.57,65.38
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,86.26,64.66
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,84.82,63.85
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,82.79,62.56
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,74.37,56.01
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,71.1,53.65
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,67.71,51.16
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,63.38,47.8
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,58.97,44.28
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,52.72,39.07
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,46.43,33.61
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,35.5,24.04
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,26.61,15.75
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.35,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,30.83,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,89.03,58.26
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,157.53,117.85
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,227.63,176.59
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,294.16,232.05
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,374.15,296.72
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,433.5,344.14
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,495.06,391.92
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,552.15,434.46
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,610.3,476.62
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,654.5,507.12
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,694.28,533.85
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,732.2,558.09
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,768.18,580.63
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,794.37,595.96
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,817.63,609.22
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,824.52,611.43
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,838.24,618.51
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,844.81,621.82
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,847.81,622.89
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,845.88,619.7
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,840.26,614.19
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,827.65,605.16
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,811.44,593.83
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,790.91,578.49
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,766.99,560.5
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,738.11,539.56
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,706.59,516.47
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,671.87,490.72
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,635.12,463.01
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,595.03,432.21
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,552.9,399.23
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,507.63,363.16
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,460.8,325.05
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,411.6,284.36
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,361.35,242.19
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,309.82,199.17
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,258.36,157.32
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,205.94,117.98
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,145.44,79.96
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,92.53,69.14
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,88.7,66.3
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,87.44,65.62
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,86.04,64.85
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,77.51,58.13
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,75.53,56.73
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,72.63,54.69
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,69.66,52.55
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,65.37,49.26
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,61.02,45.81
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,54.48,40.47
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,47.88,34.84
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,36.46,24.86
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.26,16.31
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,13.71,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,37.34,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,112.39,74.35
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,174.73,130.92
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,247.53,192.59
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,321.91,254.49
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,400.07,317.87
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,458.89,364.21
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,519.65,410.42
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,574.58,450.99
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,627.98,489.33
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,671.77,519.28
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,714.06,546.72
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,750.73,569.58
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,776.84,584.79
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,802.13,600.36
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,824.41,613.81
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,840.6,622.11
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,853.46,628.24
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,860.0,629.96
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,862.87,629.38
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,859.81,625.24
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,853.01,618.79
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,840.81,609.93
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,824.89,598.73
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,804.09,583.2
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,779.79,565.47
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,750.41,544.2
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,718.21,520.6
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,682.24,493.2
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,644.06,463.86
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,602.98,432.85
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,559.69,399.52
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,512.78,362.76
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,464.18,323.8
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,413.7,282.53
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,362.04,239.62
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,308.73,195.36
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,254.96,151.75
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,200.03,110.97
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,145.33,77.94
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,91.0,67.85
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,85.6,63.76
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,83.76,62.61
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,73.27,54.44
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,71.03,52.83
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,68.69,51.11
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,65.73,48.98
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,62.69,46.76
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,58.67,43.56
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,50.39,36.73
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,45.22,32.52
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,40.06,28.14
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,32.69,21.68
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,25.39,14.84
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,35.0,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,106.52,70.0
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,168.17,125.44
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,240.07,185.55
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,303.25,238.18
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,379.17,299.17
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,438.02,345.52
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,499.0,391.96
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,461.11,360.3
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,400.73,311.38
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,544.48,420.72
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,692.01,527.07
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,725.23,546.1
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,759.95,566.28
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,786.66,580.98
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,810.51,593.44
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,828.85,601.28
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,832.78,599.64
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,840.09,600.28
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,843.87,598.55
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,842.74,593.71
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,837.98,586.64
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,826.67,579.86
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,811.73,570.91
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,790.0,557.23
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,764.92,540.53
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,736.96,522.58
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,706.4,502.4
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,672.4,479.34
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,636.37,454.16
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,597.04,425.58
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,555.68,394.72
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,511.03,360.6
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,464.7,324.2
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,415.74,284.77
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,365.77,243.8
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,314.36,201.69
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,257.12,156.14
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,203.36,116.08
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,150.19,83.5
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,97.91,73.58
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,93.16,70.06
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,92.09,69.56
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,83.74,63.16
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,82.54,62.42
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,81.33,61.66
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,78.05,59.33
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,74.66,56.87
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,71.22,54.19
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,67.83,51.47
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,57.48,42.97
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,49.39,36.12
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,38.94,26.95
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,28.47,17.36
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,19.12,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,52.83,32.4
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,96.42,70.64
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,153.02,117.99
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,202.45,159.2
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,256.85,203.6
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,294.36,233.13
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,331.3,261.22
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,362.46,283.88
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,391.87,304.59
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,459.98,355.3
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,548.14,418.63
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,645.49,487.83
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,739.04,552.0
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,624.13,465.03
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,469.02,349.11
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,660.41,489.39
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,820.55,598.28
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,829.11,601.8
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,834.21,604.59
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,794.66,574.88
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,740.34,534.76
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,742.45,536.33
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,741.44,535.36
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,555.76,405.79
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,372.31,272.9
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,562.96,416.26
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,702.38,515.48
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,658.23,481.95
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,623.5,455.31
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,392.31,289.16
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,191.02,139.8
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,339.05,248.21
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,457.72,325.98
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,409.76,285.81
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,360.15,244.39
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,308.42,201.15
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,256.2,158.35
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,203.68,118.77
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,151.76,86.49
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,99.24,75.68
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,92.29,70.3
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,97.57,74.82
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,135.7,106.07
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,94.34,72.63
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,77.09,58.71
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,82.13,63.27
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,85.78,66.66
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,77.02,59.53
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,67.92,52.0
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,58.61,44.22
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,49.09,36.03
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.16,26.44
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.1,16.36
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,13.66,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,34.77,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,105.78,69.07
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,165.44,123.43
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,235.24,181.91
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,302.48,237.59
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,371.64,293.29
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,429.78,338.59
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,490.08,383.96
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,542.95,422.41
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,596.36,460.12
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,640.22,489.38
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,679.98,515.05
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,566.98,427.8
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,405.66,304.55
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,479.03,358.87
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,570.92,423.37
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,565.83,416.18
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,541.54,396.67
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,711.85,519.24
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,833.74,601.23
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,832.44,596.75
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,827.54,591.27
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,703.88,504.18
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,543.76,389.48
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,678.08,487.12
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,760.0,544.57
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,731.98,524.17
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,701.3,502.63
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,667.72,478.09
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,631.99,451.56
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,592.59,422.5
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,551.13,391.22
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,476.28,336.99
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,427.12,302.73
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,400.97,278.71
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,361.85,240.56
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,311.43,206.96
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,300.13,205.83
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,233.97,148.5
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,152.27,84.99
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,100.78,75.59
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,94.52,70.87
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,93.24,70.22
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,84.54,63.56
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,82.9,62.46
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,81.18,61.3
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,78.25,59.26
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,75.23,57.12
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,70.49,53.49
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,65.66,49.67
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,56.58,42.23
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,49.47,36.2
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,39.35,27.31
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,29.23,18.02
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,14.76,0.29
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,31.09,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,89.18,57.25
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,157.05,117.34
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,226.7,175.86
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,288.88,227.44
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,363.22,286.82
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,422.14,332.84
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,483.39,379.02
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,536.72,417.9
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,590.6,456.02
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,635.14,485.68
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,678.64,513.67
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,715.18,535.91
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,746.01,553.16
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,773.36,568.05
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,797.94,580.87
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,815.57,588.96
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,829.98,594.92
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,837.96,598.43
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,842.42,599.82
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,828.62,588.95
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,823.66,584.06
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,748.06,530.07
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,643.2,455.53
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,719.7,511.87
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,760.42,542.23
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,732.44,522.62
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,701.84,501.44
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,667.72,477.41
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,631.64,451.44
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,592.57,422.73
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,551.47,391.77
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,506.95,357.51
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,460.89,321.15
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,412.68,282.17
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,363.37,241.61
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,310.95,207.06
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,298.16,205.39
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,232.05,146.74
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,153.74,84.52
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,91.77,68.13
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,84.08,62.25
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,82.95,61.67
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,81.7,61.01
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,79.55,59.49
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,77.29,57.88
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,68.31,50.87
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,65.16,48.58
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,60.73,45.17
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,56.2,41.58
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,50.6,37.04
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,44.98,32.28
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,36.32,24.67
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,27.62,16.65
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
