Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,34.7,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,105.46,67.82
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,166.16,123.6
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,237.27,183.42
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,305.66,240.39
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,376.0,297.47
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,434.35,343.4
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,494.89,389.41
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,547.1,427.72
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,599.68,465.16
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,643.82,495.22
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,683.91,521.68
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,720.28,544.37
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,754.55,565.28
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,781.11,580.65
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,804.81,594.01
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,822.75,603.43
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,826.65,603.53
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,834.28,607.8
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,838.39,609.81
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,836.74,606.9
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,831.49,601.76
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,820.12,593.92
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,805.17,583.8
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,786.72,570.26
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,764.81,554.21
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,737.07,534.48
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,706.58,512.56
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,672.43,487.69
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,636.14,460.76
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,596.18,430.49
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,554.17,397.99
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,509.39,362.75
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,462.89,325.28
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,413.78,284.94
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,363.52,243.01
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,312.83,200.99
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,262.88,160.59
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,203.61,116.17
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,150.69,83.15
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,137.24,96.08
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,193.68,149.58
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,132.19,101.44
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,88.25,66.59
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,79.86,60.03
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,78.29,58.98
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,75.22,56.81
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,72.06,54.52
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,67.53,50.93
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,62.92,47.19
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,56.52,42.0
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,47.65,34.52
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,38.15,26.19
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,28.67,17.5
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.44,0.61
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,34.48,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,105.22,67.26
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,166.52,123.85
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,238.1,184.07
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,308.63,242.79
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,382.34,302.6
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,441.04,348.86
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,501.88,395.14
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,556.8,435.61
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,612.53,475.46
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,654.03,504.65
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,696.6,533.49
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,612.73,466.64
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,498.44,377.02
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,662.8,499.72
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,808.53,600.24
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,723.64,535.15
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,600.86,441.88
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,747.12,549.63
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,851.25,621.49
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,848.98,617.44
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,843.02,611.81
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,722.86,525.35
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,565.95,409.94
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,619.38,448.29
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,657.67,474.58
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,698.65,506.3
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,710.02,516.92
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,608.87,440.22
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,506.08,363.48
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,480.71,345.56
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,455.72,327.47
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,473.93,338.98
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,465.76,327.38
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,416.78,287.03
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,366.71,245.28
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,314.56,201.81
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,261.77,158.7
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,208.41,118.57
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,155.32,85.54
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,93.1,59.78
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,84.2,62.66
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,83.06,62.07
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,81.8,61.39
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,80.53,60.58
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,73.11,54.74
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,70.13,52.61
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,67.05,50.37
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,63.63,47.8
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,60.25,45.16
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,54.08,40.05
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,47.86,34.7
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,36.89,25.15
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.03,17.01
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.09,0.64
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,35.47,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,107.04,68.13
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,170.15,126.72
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,243.66,188.51
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,208.38,163.47
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,157.95,123.29
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,272.61,215.91
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,404.92,318.89
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,451.77,353.01
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,498.35,386.33
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,519.08,399.82
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,518.88,398.19
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,545.76,415.53
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,570.31,430.78
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,575.95,431.8
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,578.31,430.61
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,600.79,444.75
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,621.52,457.44
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,760.66,559.34
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,856.23,625.23
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,811.32,590.52
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,735.96,532.87
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,666.29,483.33
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,597.99,434.04
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,592.4,430.12
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,585.22,424.81
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,610.08,443.04
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,623.93,453.14
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,602.94,437.9
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,580.53,421.56
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,535.09,388.99
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,492.75,358.54
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,463.79,336.9
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,434.42,314.53
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,401.51,289.16
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,368.66,263.57
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,330.38,234.81
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,306.02,216.85
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,262.7,184.69
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,229.61,162.11
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,203.76,150.33
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,198.03,154.8
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,186.79,146.28
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,175.15,137.42
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,156.77,123.09
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,137.85,108.19
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,125.6,98.79
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,113.04,88.98
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,98.6,77.43
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,83.9,65.43
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,69.19,53.15
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,54.25,40.4
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,39.88,27.83
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,24.82,14.51
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,12.59,0.13
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,24.58,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,73.21,44.84
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,130.14,96.17
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,205.63,159.19
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,200.94,157.93
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,188.68,148.91
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,218.25,172.98
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,247.15,195.79
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,203.53,159.72
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,156.49,120.54
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,151.01,115.7
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,145.58,110.84
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,165.73,126.14
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,185.94,141.27
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,329.65,252.84
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,480.04,364.93
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,525.95,397.02
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,588.05,440.28
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,601.03,448.2
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,612.17,455.06
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,459.57,343.45
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,310.57,231.57
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,209.13,155.75
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,123.73,90.56
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,164.88,121.89
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,205.46,152.21
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,408.0,304.02
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,582.83,428.47
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,426.02,314.61
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,279.54,206.54
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,174.0,128.08
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,69.04,48.05
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,155.08,114.07
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,236.41,175.1
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,243.34,180.08
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,249.35,184.5
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,203.79,150.67
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,159.12,117.33
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,153.97,113.93
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,148.88,110.59
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,120.62,89.21
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,92.74,70.97
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,79.02,59.94
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,64.68,48.29
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,35.65,24.27
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,6.87,0.14
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,15.26,7.3
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,23.66,14.53
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,20.2,11.63
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,16.74,8.71
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,13.3,5.77
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,9.86,2.79
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,6.82,0.12
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,3.78,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,1.89,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,26.55,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,77.9,47.43
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,145.07,107.39
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,213.13,164.45
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,277.06,217.56
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,347.93,274.87
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,306.6,242.91
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,250.99,198.06
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,211.05,165.35
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,167.03,128.77
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,330.92,258.7
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,493.23,381.08
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,507.69,388.25
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,519.03,393.85
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,477.37,360.61
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,449.37,337.22
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,659.18,493.27
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,827.12,609.16
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,739.37,542.6
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,615.78,449.83
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,744.75,544.59
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,831.69,604.92
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,820.62,596.64
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,805.96,586.74
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,725.51,525.86
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,626.06,451.15
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,637.2,459.75
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,644.19,464.57
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,647.46,469.36
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,630.76,459.15
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,569.7,412.38
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,517.54,372.95
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,472.43,339.94
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,431.31,309.8
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,409.91,289.02
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,367.12,248.42
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,312.82,203.54
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,260.82,161.02
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,208.21,120.86
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,156.18,87.52
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,118.06,78.93
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,133.16,102.12
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,108.71,82.98
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,83.32,62.84
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,89.56,68.18
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,96.82,74.36
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,91.79,70.64
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,84.36,64.9
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,75.36,57.75
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,63.55,48.1
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,56.8,42.52
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,47.61,34.65
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,38.13,26.33
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,28.66,17.66
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.44,1.21
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,33.86,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,101.92,62.74
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,161.99,120.08
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,230.51,177.79
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,298.65,234.25
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,368.93,290.81
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,371.83,292.96
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,357.52,281.05
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,490.91,381.65
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,610.12,467.08
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,591.81,448.59
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,548.1,413.04
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,594.58,444.96
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,640.82,475.45
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,734.93,540.3
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,806.37,585.26
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,823.19,593.09
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,836.69,599.3
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,843.68,602.62
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,847.09,603.82
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,799.16,568.2
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,721.54,510.97
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,717.38,507.99
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,710.53,502.66
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,752.96,533.61
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,766.88,545.1
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,739.38,525.8
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,709.11,504.7
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,674.5,479.31
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,637.86,452.12
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,598.5,423.67
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,557.05,392.94
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,512.46,359.07
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,466.27,323.04
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,417.36,283.97
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,367.37,243.26
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,316.9,202.29
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,261.83,158.85
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,208.95,119.19
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,156.59,86.08
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,104.78,66.28
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,92.72,68.79
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,116.8,88.31
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,153.61,117.93
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,125.83,96.22
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,102.42,77.84
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,96.43,73.47
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,90.21,68.83
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,76.52,57.96
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,63.57,47.49
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,56.84,42.08
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,47.66,34.38
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,38.18,26.19
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,28.71,17.61
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.45,1.26
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,24.05,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,70.22,41.04
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,126.88,92.86
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,198.96,152.57
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,258.64,202.02
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,323.84,254.63
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,380.61,298.82
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,440.22,343.48
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,492.88,380.48
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,546.58,416.61
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,600.5,451.9
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,645.86,479.99
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,684.05,502.48
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,720.49,523.01
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,749.3,539.42
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,775.62,554.03
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,688.86,490.99
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,584.71,416.3
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,712.59,506.92
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,828.12,584.82
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,827.72,583.91
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,815.37,576.68
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,806.47,571.06
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,794.07,563.07
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,637.93,453.56
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,459.95,326.7
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,521.94,371.88
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,571.59,406.73
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,480.66,343.31
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,398.28,285.48
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,464.0,332.71
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,517.89,368.96
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,460.71,327.97
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,418.07,297.86
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,308.04,221.23
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,221.59,160.9
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,124.64,89.3
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,23.15,12.28
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,36.66,22.86
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,50.17,33.46
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,37.35,23.56
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,24.58,14.5
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,29.17,18.37
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,33.76,22.28
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,44.13,31.01
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,54.53,39.84
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,39.44,27.48
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,24.43,15.02
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,20.96,12.18
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,17.51,9.31
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,13.68,6.06
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,9.86,2.77
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,6.82,0.09
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,3.78,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,1.89,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,32.99,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,99.11,59.03
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,161.3,119.25
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,231.44,178.74
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,299.06,235.13
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,368.8,291.64
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,427.45,337.67
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,488.36,383.74
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,541.37,422.37
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,594.86,460.12
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,639.44,490.32
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,679.95,516.96
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,716.12,539.21
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,750.12,559.65
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,652.2,486.35
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,507.84,378.48
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,542.59,402.72
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,593.34,436.53
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,731.13,536.89
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,836.95,610.14
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,741.28,538.76
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,599.36,434.49
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,729.09,530.09
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,804.88,585.11
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,786.47,571.05
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,764.68,554.97
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,661.03,477.9
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,540.33,389.22
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,608.46,440.35
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,636.1,460.43
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,597.4,431.04
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,556.78,399.92
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,512.54,365.43
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,467.07,329.18
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,405.6,284.72
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,365.88,259.19
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,328.24,222.97
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,270.38,168.62
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,219.01,129.84
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,168.29,97.22
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,109.59,70.29
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,95.91,72.32
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,94.89,71.88
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,93.72,71.32
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,91.06,69.42
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,88.21,67.34
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,62.0,46.09
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,42.12,29.77
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,51.46,37.72
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,66.73,50.59
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,58.8,44.11
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,50.78,37.32
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.13,27.99
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,29.37,18.24
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,14.8,1.53
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,29.44,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,90.44,52.71
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,152.72,112.34
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,222.01,170.26
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,283.77,221.09
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,357.48,279.41
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,416.57,325.24
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,478.03,371.32
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,531.48,410.07
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,585.48,448.11
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,522.93,398.11
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,420.0,318.69
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,472.43,355.56
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,507.58,378.84
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,536.68,398.13
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,564.38,416.28
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,705.47,517.15
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,831.81,602.09
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,840.59,606.08
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,845.87,608.88
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,755.9,543.19
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,645.31,462.22
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,645.66,462.46
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,643.93,460.65
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,570.03,407.99
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,508.34,363.5
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,548.89,392.67
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,585.81,418.22
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,534.85,382.19
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,488.69,349.69
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,541.51,388.76
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,559.85,400.47
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,516.1,366.35
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,470.75,330.44
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,423.19,292.0
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,372.43,250.45
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,323.3,209.43
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,270.48,166.16
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,211.07,120.92
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,157.89,86.44
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,104.6,64.66
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,89.11,66.29
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,87.9,65.67
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,86.55,64.94
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,77.74,58.03
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,75.48,56.42
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,72.61,54.41
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,69.66,52.3
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,65.39,49.04
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,61.04,45.62
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,54.53,40.34
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,47.93,34.77
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,39.02,26.94
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.16,17.17
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.13,1.17
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,33.67,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,100.37,57.72
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,165.05,121.37
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,237.35,181.96
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,306.2,238.34
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,377.51,294.72
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,437.25,340.86
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,499.25,387.0
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,553.24,425.91
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,607.62,463.97
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,652.83,494.23
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,693.78,520.82
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,731.0,543.62
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,766.08,564.66
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,793.26,581.02
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,817.56,595.47
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,836.48,605.54
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,841.07,606.33
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,848.69,609.33
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,852.77,610.11
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,851.93,607.84
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,847.41,603.35
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,780.33,555.55
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,681.03,484.72
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,747.44,532.97
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,775.82,554.41
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,747.91,534.81
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,717.29,513.45
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,683.09,489.45
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,646.87,463.46
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,607.38,434.35
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,565.9,403.05
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,521.18,368.72
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,474.86,332.21
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,426.21,292.98
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,376.47,252.11
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,325.0,209.7
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,273.18,167.6
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,213.51,122.54
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,159.95,87.86
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,107.16,66.12
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,91.39,68.11
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,89.95,67.33
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,88.36,66.41
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,79.96,59.84
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,78.38,58.79
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,75.32,56.63
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,72.15,54.35
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,67.62,50.89
