Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,63.0,47.26
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,56.59,41.98
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,50.11,36.43
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,38.27,26.19
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,28.76,17.56
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.47,1.27
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,21.05,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,63.02,33.99
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,122.65,89.69
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,198.02,152.44
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,262.42,206.21
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,333.95,264.56
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,392.78,311.34
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,454.8,359.12
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,390.94,306.85
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,312.14,242.22
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,494.54,383.1
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,669.49,511.63
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,709.44,537.31
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,747.77,561.69
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,771.85,575.66
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,797.65,590.82
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,817.58,601.89
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,834.38,610.89
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,843.33,615.73
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,848.78,618.37
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,836.01,607.91
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,832.39,603.81
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,822.23,596.46
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,808.51,586.85
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,788.87,572.37
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,765.92,555.09
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,738.81,535.62
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,709.07,514.07
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,675.81,488.82
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,640.65,461.85
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,601.7,432.58
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,560.84,401.28
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,516.99,367.17
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,471.71,331.13
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,393.71,275.63
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,351.07,249.28
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,320.1,216.82
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,270.18,166.3
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,217.1,126.03
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,164.6,91.9
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,113.48,70.61
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,97.79,72.96
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,88.91,66.24
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,87.72,65.65
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,87.06,65.35
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,86.43,65.08
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,83.41,63.0
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,80.29,60.81
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,75.75,57.39
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,68.44,51.57
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,60.88,45.37
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,53.25,38.88
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,42.28,29.37
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,31.21,19.42
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,15.95,1.88
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,22.89,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,67.41,35.51
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,137.63,100.79
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,206.79,159.03
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,272.76,214.48
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,346.32,274.96
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,411.99,327.46
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,475.05,376.47
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,531.2,419.02
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,588.4,461.26
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,498.32,387.91
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,365.02,281.08
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,392.32,300.53
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,418.88,318.84
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,441.38,333.8
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,462.93,347.89
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,479.85,358.12
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,495.3,367.22
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,512.12,378.34
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,527.72,388.55
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,498.64,365.45
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,454.78,332.19
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,500.85,364.88
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,530.22,385.3
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,598.96,434.05
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,651.52,470.36
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,692.4,501.9
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,702.3,511.39
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,588.04,424.95
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,469.36,336.38
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,530.84,382.07
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,556.4,398.82
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,516.46,366.96
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,470.02,330.01
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,421.36,290.6
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,371.84,249.88
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,322.86,216.37
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,307.28,210.92
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,244.29,155.59
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,165.44,92.3
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,113.44,69.87
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,95.26,70.61
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,86.87,64.3
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,85.92,63.9
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,83.25,61.98
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,80.38,59.9
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,77.12,57.61
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,73.74,55.19
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,68.67,51.32
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,63.46,47.23
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,57.1,42.03
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,48.23,34.54
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,38.76,26.34
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,29.31,17.79
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,14.79,1.21
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.29,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,12.19,1.81
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,31.32,19.15
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,51.05,35.83
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,86.82,65.45
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,119.09,92.08
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,199.64,157.77
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,289.29,229.3
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,376.98,298.48
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,489.37,384.43
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,514.22,400.57
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,518.52,401.61
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,585.44,449.62
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,635.45,484.57
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,717.93,543.98
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,787.6,592.34
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,809.37,604.87
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,828.12,615.5
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,784.44,579.65
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,721.89,529.88
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,791.96,580.92
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,831.05,608.02
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,821.43,599.23
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,808.24,588.4
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,746.45,539.67
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,660.97,474.83
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,700.5,505.48
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,720.06,520.97
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,676.74,488.95
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,643.04,463.01
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,604.63,433.97
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,564.26,402.9
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,499.96,353.9
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,453.83,319.39
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,419.94,293.46
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,377.4,260.86
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,340.47,231.2
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,300.26,198.99
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,239.57,148.31
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,170.28,95.35
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,117.82,72.4
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,98.46,72.85
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,89.54,66.16
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,88.37,65.59
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,105.63,79.81
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,120.66,92.33
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,117.64,90.41
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,109.86,84.61
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,97.82,75.22
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,85.36,65.29
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,71.81,54.32
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,57.87,42.71
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,44.15,30.9
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,29.64,18.14
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,15.31,1.38
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,8.65,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,17.68,4.85
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,51.66,34.94
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,84.08,62.37
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,130.12,100.69
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,170.68,134.24
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,283.83,226.32
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,415.38,330.29
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,507.95,401.41
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,599.08,469.78
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,644.47,501.6
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,685.67,529.76
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,634.69,486.73
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,556.38,423.88
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,580.25,439.18
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,602.06,452.47
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,665.18,496.27
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,712.02,527.99
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,797.11,590.62
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,853.22,629.3
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,852.35,626.27
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,847.8,621.16
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,837.07,611.79
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,822.67,600.1
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,801.51,584.25
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,776.94,566.21
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,749.62,546.33
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,719.47,524.12
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,685.18,497.84
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,648.73,469.67
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,608.91,439.57
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,567.05,407.3
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,462.93,330.28
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,385.76,275.2
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,393.57,275.31
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,376.96,252.26
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,325.43,209.52
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,273.81,167.41
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,220.6,126.8
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,167.67,92.11
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,105.57,62.33
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,85.11,62.59
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,84.04,62.08
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,82.86,61.47
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,80.76,60.0
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,72.5,53.54
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,69.82,51.69
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,67.08,49.75
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,63.37,46.96
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,59.64,44.07
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,53.8,39.39
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,47.94,34.46
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,36.96,24.97
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.08,16.88
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.11,0.68
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,20.7,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,61.09,28.34
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,123.24,89.32
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,201.0,154.28
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,269.73,211.88
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,346.99,275.26
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,412.82,327.89
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,475.71,376.79
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,533.59,420.61
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,592.75,464.25
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,638.53,496.59
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,683.35,527.53
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,718.56,550.45
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,755.21,574.09
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,783.26,591.04
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,808.51,605.93
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,827.51,616.62
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,832.37,617.59
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,841.16,622.31
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,846.43,624.7
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,845.92,622.18
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,841.77,617.34
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,831.44,608.23
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,817.5,596.84
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,798.8,582.57
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,776.67,566.1
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,749.43,546.15
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,719.39,523.97
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,685.23,497.7
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,648.97,469.59
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,609.66,439.68
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,568.28,407.62
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,523.97,372.8
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,478.01,335.91
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,429.06,296.0
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,379.01,254.51
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,327.95,212.16
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,277.03,170.58
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,217.67,125.32
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,164.24,89.95
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,112.03,67.09
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,92.27,68.3
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,91.21,67.82
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,82.95,61.55
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,82.08,61.08
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,81.21,60.61
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,78.27,58.59
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,75.25,56.46
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,71.16,53.4
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,67.05,50.22
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,57.89,42.79
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,50.8,36.84
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,40.7,28.05
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,30.61,18.88
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,15.61,1.16
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,9.36,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,19.63,5.04
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,66.59,46.26
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,107.21,80.5
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,152.1,118.12
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,212.1,167.41
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,341.61,272.02
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,483.03,382.98
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,542.37,426.83
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,603.24,470.65
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,646.47,500.96
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,691.38,531.32
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,729.98,556.24
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,766.69,579.52
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,794.01,595.76
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,808.96,603.33
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,827.75,613.63
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,843.31,621.7
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,851.13,625.64
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,855.39,627.28
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,854.23,624.32
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,849.39,619.01
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,838.73,609.72
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,824.4,598.12
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,803.3,582.34
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,778.78,564.37
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,751.16,544.39
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,720.75,522.11
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,686.6,495.84
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,650.41,467.81
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,610.54,437.77
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,568.67,405.65
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,523.95,370.83
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,477.84,334.15
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,429.32,294.89
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,379.72,254.05
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,328.5,211.76
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,276.98,169.79
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,217.9,124.87
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,164.77,89.72
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,112.2,66.42
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,91.15,67.1
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,90.04,66.59
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,88.81,65.97
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,80.38,59.57
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,78.84,58.69
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,75.8,56.57
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,72.67,54.35
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,68.23,50.98
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,63.69,47.43
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,57.29,42.29
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,48.34,34.79
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,38.86,26.53
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,29.39,17.9
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,14.81,0.59
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.11,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,9.89,0.0
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,22.22,11.83
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,35.71,23.24
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,53.86,38.29
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,71.7,52.89
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,279.15,222.0
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,477.41,377.41
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,535.94,420.02
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,595.79,462.67
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,641.74,494.49
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,686.74,524.87
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,723.17,548.05
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,761.31,572.11
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,789.63,588.81
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,815.13,603.49
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,824.81,607.34
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,841.7,616.21
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,849.84,620.22
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,854.43,621.99
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,854.46,619.84
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,850.82,615.39
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,840.55,607.69
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,826.61,597.68
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,806.64,582.8
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,783.25,565.78
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,756.27,546.81
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,726.39,525.25
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,691.91,499.13
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,655.24,471.12
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,615.46,441.38
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,573.57,409.44
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,528.39,373.57
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,481.53,335.72
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,432.47,296.16
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,382.22,254.9
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,330.3,212.23
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,278.47,170.18
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,225.41,129.67
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,164.51,88.74
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,111.32,65.02
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,89.17,65.52
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,87.96,64.91
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,86.61,64.19
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,78.9,58.24
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,77.87,57.63
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,74.76,55.46
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,71.55,53.17
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,67.67,50.28
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,63.77,47.28
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,57.36,42.15
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,48.39,34.66
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,38.85,26.45
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,29.35,17.85
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,14.8,0.32
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.78,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,25.41,6.59
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,74.77,52.27
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,120.31,90.71
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,177.21,138.0
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,230.26,181.71
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,279.05,220.88
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,329.75,260.45
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,368.62,289.5
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,406.79,317.23
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,546.58,423.29
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,689.8,527.4
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,583.61,443.36
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,432.82,326.61
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,452.4,339.48
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,470.69,350.69
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,514.8,381.24
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,558.25,410.7
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,729.31,534.05
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,850.95,616.5
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,849.66,612.76
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,844.74,607.55
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,834.06,599.72
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,819.79,589.66
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,710.72,509.16
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,571.32,406.81
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,668.89,479.24
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,716.11,514.84
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,614.94,438.75
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,506.97,359.31
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,480.32,340.78
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,454.28,322.24
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,479.71,339.35
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,478.92,334.2
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,430.34,295.38
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,380.9,255.32
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,329.02,213.04
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,276.59,170.68
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,224.21,130.86
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,172.42,96.47
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,122.11,73.84
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,92.77,68.57
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,121.84,92.01
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,154.48,118.28
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,120.55,91.72
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,89.94,67.55
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,92.02,69.66
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,94.38,71.99
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,86.49,65.9
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,78.33,59.46
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,68.62,51.65
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,57.33,42.23
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,43.83,30.61
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,30.21,18.51
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,15.49,0.27
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,5.51,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,10.66,0.0
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,28.25,16.52
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,46.32,31.9
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,80.0,59.79
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,109.96,84.51
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,183.62,144.46
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,251.95,199.05
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,301.59,237.48
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,368.11,287.82
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,344.05,266.89
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,330.6,253.98
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,331.03,252.88
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,346.73,263.05
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,447.11,337.23
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,549.53,410.22
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,440.9,328.21
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,330.35,244.25
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,366.69,270.23
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,402.21,294.84
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,336.04,245.76
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,259.4,188.97
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,263.99,192.35
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,279.03,203.14
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,429.06,311.42
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,558.22,400.59
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,605.82,434.18
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,639.52,457.94
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,651.33,467.42
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,649.29,466.32
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,609.8,437.12
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,568.52,406.13
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,448.92,320.15
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,364.91,261.11
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,383.75,269.97
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,383.34,259.64
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,333.75,219.04
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,284.77,179.49
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,227.65,136.15
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,176.86,102.06
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,129.07,80.15
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,109.59,82.29
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,108.97,82.24
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,108.21,82.08
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,108.82,82.86
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,108.74,83.1
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,103.78,79.56
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,98.64,75.82
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,93.19,71.74
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,88.41,68.09
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,76.41,58.24
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,64.25,47.97
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,47.88,33.93
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,31.27,19.33
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,16.2,0.14
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,8.61,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,19.38,2.18
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,78.06,54.61
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,132.1,100.02
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,202.63,158.39
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,272.6,215.87
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,331.37,263.35
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,408.78,323.88
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,376.29,296.78
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,334.09,261.67
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,369.17,287.5
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,403.68,312.28
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,574.31,442.34
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,729.58,556.54
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,664.79,503.22
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,580.9,436.73
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,711.4,533.64
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,833.05,620.65
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,837.46,620.81
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,845.66,624.17
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,848.11,623.85
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,846.94,621.19
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,838.3,614.49
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,826.05,605.09
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,806.25,589.18
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,783.14,571.0
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,756.51,551.5
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,727.11,529.85
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,693.29,503.76
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,657.55,476.04
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,618.68,446.59
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,578.08,415.33
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,533.81,380.91
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,488.41,344.9
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,440.9,306.62
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,392.7,267.15
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,342.04,225.42
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,290.59,183.42
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,232.61,139.23
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,181.01,104.41
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,130.35,80.15
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,107.02,80.0
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,106.2,79.78
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,105.24,79.44
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,104.19,78.88
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,103.11,78.31
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,97.04,73.84
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,92.23,70.35
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,86.36,65.91
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,80.41,61.26
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,70.93,53.61
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,61.21,45.46
