Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,46.99,33.19
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,32.66,20.39
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,16.9,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,15.18,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,41.34,8.92
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,111.34,79.78
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,178.76,137.15
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,258.29,203.62
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,337.4,268.96
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,273.14,217.7
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,179.6,140.75
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,274.12,216.2
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,377.19,295.8
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,401.8,312.58
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,407.49,315.1
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,593.16,457.04
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,759.73,578.09
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,788.93,595.25
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,815.34,610.89
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,834.91,621.7
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,851.27,630.33
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,692.64,512.56
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,492.33,360.89
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,698.57,514.41
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,850.63,621.12
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,777.87,565.77
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,672.53,486.75
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,750.52,545.19
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,789.18,574.5
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,761.49,554.62
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,730.94,532.16
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,696.75,505.99
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,660.2,477.8
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,620.53,447.72
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,578.71,415.46
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,533.4,379.24
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,486.33,340.98
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,417.71,290.83
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,380.37,266.24
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,336.06,225.17
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,279.41,171.1
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,225.31,129.31
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,171.45,92.95
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,118.71,68.69
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,83.54,61.08
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,82.37,60.49
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,81.08,59.8
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,80.41,59.61
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,73.59,54.44
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,70.97,52.64
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,68.29,50.76
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,64.6,48.0
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,60.92,45.15
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,54.79,40.11
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,48.62,34.84
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,37.15,24.95
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,27.96,16.53
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.07,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,19.52,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,56.2,10.79
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,133.44,95.64
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,207.0,158.31
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,277.78,217.45
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,364.41,287.53
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,426.46,337.09
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,491.3,387.16
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,550.4,431.67
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,610.92,476.04
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,653.88,506.02
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,698.13,535.47
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,736.9,560.53
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,773.72,583.94
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,792.63,594.18
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,817.31,608.49
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,835.75,618.64
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,850.91,626.59
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,859.57,630.19
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,864.62,631.47
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,863.77,628.91
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,859.19,623.99
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,848.74,616.35
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,834.58,606.33
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,810.05,588.16
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,781.91,567.69
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,755.33,548.55
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,725.95,527.13
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,691.73,501.1
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,655.49,473.29
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,616.6,444.0
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,575.73,412.62
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,531.37,378.02
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,485.47,341.45
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,437.18,302.25
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,387.81,261.5
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,334.15,217.68
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,283.59,176.62
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,230.93,136.06
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,178.86,100.75
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,128.03,76.6
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,94.6,69.86
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,93.48,69.35
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,92.21,68.71
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,91.49,68.53
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,90.77,68.36
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,87.61,66.19
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,84.34,63.91
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,77.02,58.1
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,71.43,53.61
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,63.28,47.05
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,55.05,40.15
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,43.17,29.89
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,30.94,18.85
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,15.83,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,25.31,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,75.71,11.51
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,151.6,108.57
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,234.85,179.57
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,303.56,237.73
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,378.73,299.45
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,440.5,348.88
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,504.93,398.62
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,558.95,439.01
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,613.3,478.51
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,657.41,509.05
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,703.16,539.1
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,740.1,561.37
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,774.77,581.68
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,803.22,598.12
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,828.81,612.45
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,836.71,614.72
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,851.33,621.68
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,860.15,626.07
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,865.39,628.27
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,863.93,625.11
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,858.75,619.65
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,848.14,610.76
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,833.88,599.62
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,814.4,585.17
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,791.51,568.57
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,763.89,549.46
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,733.43,527.71
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,698.75,502.82
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,661.99,476.08
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,622.17,446.63
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,580.34,415.02
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,535.15,380.19
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,488.5,343.38
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,439.75,304.1
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,389.85,263.09
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,338.07,220.33
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,286.08,177.74
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,226.79,132.05
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,173.12,95.37
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,119.82,69.53
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,91.92,68.01
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,90.83,67.52
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,89.62,66.92
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,81.11,60.3
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,79.57,59.28
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,76.89,57.46
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,74.14,55.55
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,69.98,52.43
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,65.8,49.18
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,56.64,41.64
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,49.49,35.55
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,39.31,26.71
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,29.16,17.4
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,14.83,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,11.17,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,30.59,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,100.53,70.7
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,165.7,126.0
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,243.8,190.68
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,321.88,254.43
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,384.63,304.54
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,451.28,356.07
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,517.58,405.66
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,579.32,450.57
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,627.76,484.25
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,675.49,516.63
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,714.03,540.62
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,750.5,562.63
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,781.34,581.01
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,809.62,597.33
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,829.05,607.53
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,845.22,615.57
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,848.57,614.69
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,855.64,616.45
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,854.45,612.82
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,849.61,606.96
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,840.27,599.52
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,827.37,589.52
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,807.3,573.76
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,783.98,555.91
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,757.63,537.72
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,728.5,517.45
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,693.94,492.16
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,657.62,465.36
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,618.88,437.75
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,578.51,408.27
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,534.81,375.69
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,490.02,341.45
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,441.39,303.65
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,392.32,264.67
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,341.51,224.03
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,290.93,183.72
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,239.76,144.63
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,189.58,110.51
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,139.26,85.28
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,112.02,83.14
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,111.19,82.94
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,110.19,82.61
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,108.22,81.51
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,104.16,78.75
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,99.3,75.29
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,94.27,71.66
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,87.59,66.44
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,80.77,60.98
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,71.17,53.3
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,60.31,44.27
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,45.51,31.69
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,30.62,18.5
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,15.8,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,6.29,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,12.22,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,59.12,39.66
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,99.23,74.03
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,144.11,111.71
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,192.25,151.59
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,246.1,194.88
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,290.68,229.86
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,339.65,266.8
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,389.79,303.52
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,449.03,347.02
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,510.12,390.76
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,551.72,418.96
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,610.35,458.42
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,721.84,537.73
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,821.45,603.98
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,842.2,613.3
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,859.73,620.96
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,857.61,616.77
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,863.62,618.17
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,863.78,616.1
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,860.28,611.82
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,850.52,604.9
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,837.07,595.74
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,814.91,579.79
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,789.33,561.67
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,761.96,542.92
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,731.87,522.05
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,698.01,497.38
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,662.14,470.89
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,623.03,442.48
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,582.0,412.01
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,537.56,378.45
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,493.74,344.32
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,443.87,305.02
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,393.08,264.14
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,340.09,221.01
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,286.4,177.45
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,232.29,135.88
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,178.79,99.37
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,125.87,73.29
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,96.44,71.25
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,87.65,64.66
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,86.36,64.01
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,84.48,62.73
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,82.5,61.38
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,79.62,59.42
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,76.65,57.36
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,71.96,53.82
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,67.19,50.11
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,57.17,41.97
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,49.38,35.44
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,38.93,26.36
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,28.46,16.74
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.37,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,15.43,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,44.96,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,123.9,87.65
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,196.39,150.08
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,266.31,208.86
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,344.74,273.12
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,413.48,327.63
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,480.37,378.88
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,445.72,349.16
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,389.06,302.48
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,426.31,329.11
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,462.61,354.1
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,617.94,468.35
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,769.33,572.47
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,798.9,588.8
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,825.67,603.87
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,845.71,614.64
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,862.47,623.3
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,859.28,619.94
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,864.41,622.33
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,864.15,620.24
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,860.22,615.91
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,850.04,607.65
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,836.22,597.16
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,818.95,584.55
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,798.13,569.71
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,770.44,551.27
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,739.85,529.87
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,705.3,505.55
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,668.48,479.12
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,628.19,449.43
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,585.84,417.58
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,539.89,382.57
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,492.34,345.41
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,410.88,287.14
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,363.72,256.93
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,334.3,226.29
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,287.27,178.04
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,233.17,135.72
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,179.34,98.52
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,129.75,77.13
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,124.74,93.52
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,101.35,75.52
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,82.94,61.26
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,81.45,60.43
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,73.71,54.53
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,70.75,52.46
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,67.71,50.28
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,63.66,47.11
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,59.58,43.83
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,53.39,38.84
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,47.16,33.59
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,35.72,23.72
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,26.49,15.14
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.31,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,15.5,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,44.61,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,123.82,86.74
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,196.56,149.33
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,264.85,206.55
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,347.02,273.23
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,409.54,322.68
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,475.05,372.65
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,534.68,416.66
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,595.78,460.38
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,642.73,492.25
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,685.58,519.9
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,470.66,359.28
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,175.38,130.38
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,521.23,395.76
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,817.42,600.24
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,626.03,461.03
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,368.38,269.8
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,646.98,475.68
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,857.09,618.3
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,856.18,613.95
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,851.6,608.99
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,842.06,602.2
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,828.91,593.2
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,808.46,578.35
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,784.71,561.47
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,757.96,543.18
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,728.42,522.42
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,694.68,497.66
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,658.81,471.05
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,545.67,389.11
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,440.6,313.41
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,480.92,341.94
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,489.04,343.37
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,440.63,304.63
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,391.14,264.4
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,336.9,220.39
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,285.24,178.44
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,231.9,137.11
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,179.12,100.62
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,126.8,74.17
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,96.09,71.56
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,115.33,87.31
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,147.99,113.8
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,137.28,105.62
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,125.99,96.98
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,116.71,90.05
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,107.21,82.84
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,94.51,72.7
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,81.34,61.99
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,67.89,50.93
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,54.07,39.29
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,40.15,27.33
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,26.18,14.82
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,13.4,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,21.69,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,64.56,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,141.31,98.62
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,223.07,168.9
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,294.37,228.07
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,373.11,291.07
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,434.37,338.46
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,498.33,385.86
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,553.83,425.29
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,608.2,462.54
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,654.69,492.61
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,700.04,520.95
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,737.76,542.96
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,773.38,563.25
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,792.59,574.11
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,817.59,588.89
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,836.4,599.97
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,851.91,608.94
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,860.82,614.57
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,866.14,618.01
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,865.14,616.55
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,860.4,612.75
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,850.62,606.7
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,837.12,598.29
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,817.94,584.97
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,795.28,569.4
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,767.76,551.75
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,737.28,530.88
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,639.05,457.4
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,542.28,385.4
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,499.76,355.67
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,459.99,327.52
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,443.98,316.02
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,426.36,302.96
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,417.25,294.89
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,396.15,276.32
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,355.28,243.82
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,312.64,209.86
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,276.13,185.9
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,241.87,165.99
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,205.62,144.06
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,180.64,138.27
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,181.16,139.41
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,170.41,131.65
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,148.17,114.42
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,132.13,101.99
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,119.02,91.99
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,105.28,81.31
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,81.76,62.25
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,60.16,44.51
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,53.65,39.14
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,47.08,33.51
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,35.25,23.3
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,25.69,14.36
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,12.92,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,13.41,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,39.2,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,119.37,82.57
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,191.94,145.43
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,262.16,203.93
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,346.94,272.18
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,410.22,321.71
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,476.58,371.66
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,536.66,415.23
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,598.22,458.35
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,645.33,489.95
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,691.57,519.59
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,728.57,542.14
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,767.04,565.41
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,634.24,468.59
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,450.96,332.36
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,671.93,494.18
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,849.22,613.25
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,748.04,539.85
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,591.82,426.74
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,588.38,423.57
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,583.56,418.66
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,604.77,433.36
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,635.96,454.4
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,734.51,525.86
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,789.69,566.25
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,763.26,547.84
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,733.99,527.32
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,700.11,502.44
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,664.05,475.65
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,624.64,446.82
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,583.26,415.91
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,428.54,305.56
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,306.74,219.36
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,364.88,256.65
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,394.92,267.35
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,342.5,224.96
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,294.39,186.42
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,236.5,141.98
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,184.52,105.89
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,155.14,98.65
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,153.83,116.74
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,158.98,121.38
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,154.6,118.56
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,124.37,94.94
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,98.89,74.86
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,93.9,71.28
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,89.97,68.49
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,80.24,60.73
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,70.05,52.45
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,61.21,45.2
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,52.27,37.61
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,39.98,27.01
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,27.49,15.58
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,13.98,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,6.29,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,63.14,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,143.46,99.15
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,228.2,173.43
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,301.08,234.86
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,381.52,300.47
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,444.15,349.86
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,509.53,399.2
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,565.29,438.57
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,619.45,475.13
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,666.42,504.74
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,712.2,532.22
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,749.66,551.95
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,784.89,569.41
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,804.01,578.76
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,829.14,592.12
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,847.75,601.67
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,862.96,609.13
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,871.84,613.63
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,877.09,615.94
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,876.47,614.63
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,872.06,611.02
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,862.08,604.49
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,848.37,595.72
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,828.93,582.8
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,805.99,567.64
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,778.59,550.44
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,748.17,530.12
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,713.57,506.36
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,676.5,480.36
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,635.83,451.05
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,592.97,419.47
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,547.12,384.22
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,499.2,346.57
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,408.49,282.8
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,354.12,248.28
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,332.42,223.07
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,288.46,176.55
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,233.15,133.6
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,178.0,95.41
