Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,122.5,67.21
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,86.47,63.08
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,84.36,61.78
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,73.67,53.6
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,71.8,52.31
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,69.85,50.95
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,66.59,48.63
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,63.24,46.2
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,54.71,39.47
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,50.93,36.51
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,45.43,32.08
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,39.94,27.45
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,31.82,20.36
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,23.74,12.6
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,5.9,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,54.72,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,154.63,106.33
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,238.57,181.01
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,308.9,239.97
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,386.22,302.08
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,448.26,350.37
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,512.98,398.34
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,566.05,435.04
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,622.02,472.03
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,668.35,501.59
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,713.47,529.68
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,751.41,551.64
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,778.59,566.13
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,806.9,582.46
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,832.32,596.8
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,850.96,606.74
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,866.25,614.61
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,874.92,619.25
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,879.94,621.73
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,879.44,619.56
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,875.13,615.14
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,865.26,608.6
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,851.61,599.78
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,831.06,585.38
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,807.0,568.85
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,779.59,551.36
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,749.14,530.93
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,714.17,505.65
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,676.77,478.31
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,636.37,449.37
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,593.73,418.12
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,547.65,383.6
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,499.81,346.82
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,449.42,307.1
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,397.79,265.51
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,344.72,222.43
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,291.71,179.52
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,236.99,136.89
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,182.52,99.01
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,119.36,64.77
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,83.29,60.31
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,81.76,59.45
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,80.1,58.47
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,78.48,57.53
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,76.81,56.54
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,67.82,49.63
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,64.64,47.34
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,60.79,44.35
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,56.94,41.27
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,50.62,36.19
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,44.26,30.84
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,34.77,22.62
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,23.66,12.36
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,11.84,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,40.63,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,133.63,90.76
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,210.35,159.57
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,284.54,221.44
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,363.41,285.06
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,426.4,334.45
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,492.3,383.86
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,549.76,425.16
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,608.21,465.58
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,655.75,496.91
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,699.47,524.22
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,739.73,547.49
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,778.05,568.93
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,806.89,585.25
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,832.89,599.67
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,842.98,603.73
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,860.05,612.52
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,869.28,616.26
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,874.92,617.87
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,875.06,616.84
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,871.47,613.54
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,861.55,607.25
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,847.92,598.67
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,828.96,585.5
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,806.51,570.14
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,779.18,552.57
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,748.85,532.05
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,713.98,506.91
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,676.69,479.69
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,636.12,450.49
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,593.38,419.03
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,547.26,384.35
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,499.45,347.48
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,449.36,307.89
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,398.06,266.45
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,345.14,223.38
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,292.35,180.56
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,238.04,138.14
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,183.98,100.4
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,121.06,65.99
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,84.24,61.07
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,112.85,83.93
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,153.41,116.17
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,112.07,84.19
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,71.37,52.16
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,68.3,50.03
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,65.15,47.78
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,61.01,44.54
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,56.84,41.19
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,50.53,36.12
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,44.19,30.78
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,34.33,22.24
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,22.9,11.65
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,32.98,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,126.73,84.92
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,204.22,154.8
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,278.91,217.55
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,359.28,283.14
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,422.87,333.48
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,489.49,384.08
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,549.27,426.88
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,610.38,468.88
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,654.86,497.97
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,701.51,527.31
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,742.0,550.57
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,780.6,572.0
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,809.6,587.77
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,825.7,594.99
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,845.7,605.22
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,862.45,613.3
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,871.33,616.42
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,876.6,617.41
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,876.41,615.48
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,872.47,611.35
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,862.57,604.86
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,848.96,596.15
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,828.81,582.46
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,805.23,566.62
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,731.65,513.86
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,641.09,449.22
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,672.56,473.3
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,674.86,476.14
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,634.69,447.15
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,592.41,416.23
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,546.85,382.36
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,499.67,346.34
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,449.65,307.22
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,398.52,266.3
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,346.22,224.19
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,289.94,179.43
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,233.66,149.66
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,240.93,169.84
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,162.8,106.25
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,92.93,68.1
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,91.89,67.71
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,83.55,61.46
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,82.68,61.01
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,81.84,60.58
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,78.27,58.07
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,74.58,55.42
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,70.47,52.24
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,63.88,46.94
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,55.85,40.38
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,47.75,33.52
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,36.25,23.65
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,24.73,12.81
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.15,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,15.64,5.65
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,29.34,17.81
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,49.55,34.59
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,69.19,50.74
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,93.44,70.62
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,118.35,90.74
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,291.36,229.38
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,440.32,342.98
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,529.93,407.29
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,605.09,459.75
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,651.12,489.5
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,705.09,523.88
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,738.8,543.16
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,770.26,560.6
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,799.53,576.66
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,826.07,590.56
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,838.95,596.84
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,848.52,601.17
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,846.2,596.94
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,849.59,596.48
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,841.5,591.09
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,829.85,583.52
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,762.33,535.17
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,681.69,478.31
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,633.55,444.83
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,581.57,408.42
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,646.3,455.82
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,665.3,470.68
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,626.34,442.81
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,585.48,413.2
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,509.8,358.28
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,442.85,311.1
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,433.81,301.37
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,397.95,268.39
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,346.4,227.09
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,296.37,187.1
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,252.51,162.7
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,252.17,173.79
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,176.65,116.28
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,103.78,77.01
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,123.79,93.31
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,147.88,112.85
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,104.15,78.64
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,65.37,47.79
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,57.2,41.43
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,49.06,34.99
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,40.94,28.45
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,32.85,21.82
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,25.55,15.77
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,18.26,9.61
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,11.77,4.02
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.3,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,9.11,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,63.86,39.62
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,124.39,93.2
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,185.13,144.15
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,251.62,198.89
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,187.59,148.05
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,103.1,78.48
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,110.9,84.41
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,118.73,90.09
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,239.21,186.5
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,371.1,287.77
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,355.45,272.85
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,318.56,242.76
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,407.83,309.47
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,479.33,361.33
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,496.53,371.55
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,512.45,381.07
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,691.55,511.87
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,840.57,616.02
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,753.46,549.23
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,654.27,475.43
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,641.67,466.22
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,614.61,446.81
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,663.55,481.63
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,701.97,508.32
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,583.01,423.65
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,465.85,339.3
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,475.67,346.73
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,476.75,347.38
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,547.49,400.36
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,584.48,426.29
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,527.41,382.58
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,481.33,347.84
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,373.47,270.89
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,294.55,215.95
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,246.28,180.99
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,208.74,153.79
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,184.26,135.81
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,160.58,118.37
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,175.04,129.06
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,190.9,148.97
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,144.52,112.58
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,106.92,82.72
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,97.4,75.26
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,87.09,67.05
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,83.46,64.44
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,79.7,61.67
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,71.58,55.03
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,64.97,49.53
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.32,42.23
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,47.58,34.6
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,35.48,23.88
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,23.27,11.91
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.51,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.02,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,4.92,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,6.82,0.0
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,8.73,1.57
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,10.65,3.13
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,14.09,5.92
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,17.55,8.68
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,12.97,4.89
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,8.4,1.13
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,48.79,33.41
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,90.48,65.97
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,56.63,39.2
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,23.83,13.26
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,120.61,88.87
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,223.06,165.93
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,336.46,249.76
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,434.16,319.72
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,592.0,432.19
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,710.17,513.39
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,675.92,487.6
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,640.48,461.97
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,662.39,478.46
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,680.4,491.75
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,653.85,472.43
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,626.59,452.84
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,618.42,447.15
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,606.67,438.52
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,603.11,436.82
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,583.2,422.57
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,540.89,390.59
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,497.13,356.79
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,450.04,319.69
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,402.71,281.63
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,350.98,244.28
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,318.49,223.68
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,277.47,194.61
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,251.4,177.99
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,183.78,125.38
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,121.39,93.15
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,120.38,92.68
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,117.98,91.04
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,113.18,87.46
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,108.1,83.65
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,102.5,79.53
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,96.71,75.18
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,87.77,68.11
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,79.38,61.32
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,67.39,51.28
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,55.27,40.84
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,39.55,27.1
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,23.71,11.94
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,12.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,13.9,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,88.76,55.08
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,167.42,126.55
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,238.01,186.19
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,317.48,251.67
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,290.91,231.6
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,253.54,201.37
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,421.02,334.19
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,584.88,458.16
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,485.49,377.67
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,341.46,263.26
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,313.85,240.75
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,301.4,229.19
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,356.31,270.16
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,430.6,324.1
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,663.57,496.43
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,863.48,631.86
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,873.57,635.37
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,867.47,629.87
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,868.84,628.65
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,866.55,625.1
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,856.63,618.32
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,843.1,609.32
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,825.19,596.32
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,803.86,581.17
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,776.53,563.24
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,746.32,542.28
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,712.43,517.44
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,676.18,490.53
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,636.4,461.4
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,594.56,430.08
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,549.15,395.48
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,502.18,358.72
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,437.9,311.4
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,398.1,284.02
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,343.58,244.86
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,306.58,219.46
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,279.2,198.78
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,250.39,177.79
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,212.55,154.01
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,195.85,152.51
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,181.63,141.99
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,166.96,131.0
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,150.47,118.16
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,133.51,104.82
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,119.3,93.78
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,104.78,82.28
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,90.18,70.51
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,75.31,58.24
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,61.56,46.63
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,46.26,33.45
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,31.29,20.33
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,16.03,6.08
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,8.26,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,89.03,54.31
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,175.47,133.09
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,243.45,190.96
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,319.56,253.88
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,384.03,306.29
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,460.21,365.77
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,300.74,239.59
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,106.41,80.36
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,297.51,234.33
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,492.1,381.6
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,628.42,481.43
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,762.91,574.91
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,721.75,541.65
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,678.69,506.73
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,649.2,482.95
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,635.01,469.44
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,600.34,442.44
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,545.22,401.47
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,495.31,363.89
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,428.5,314.3
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,402.78,295.28
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,377.64,276.52
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,553.73,403.15
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,691.58,496.29
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,658.11,470.45
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,624.46,445.85
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,668.63,478.48
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,681.59,488.01
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,641.23,458.42
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,598.75,427.12
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,553.29,392.45
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,505.8,355.41
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,455.67,316.53
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,404.35,275.49
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,352.36,233.69
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,299.03,191.09
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,244.99,148.46
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,191.56,110.06
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,136.94,79.41
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,95.5,71.67
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,86.74,64.91
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,85.42,64.08
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,82.35,61.84
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,79.07,59.41
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,75.69,57.12
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,72.2,54.69
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,66.65,50.34
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,60.96,45.74
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,53.33,39.33
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,43.14,30.53
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,32.16,20.83
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,21.19,9.42
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,18.61,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,108.44,65.4
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,187.38,141.66
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,262.04,205.08
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,352.61,279.29
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,419.02,332.31
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,488.82,385.81
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,550.56,431.51
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,613.79,476.77
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,663.36,510.63
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,708.68,540.46
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,749.46,565.46
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,788.33,588.66
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,818.44,605.54
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,845.7,620.36
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,855.88,623.79
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,873.51,632.3
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,883.36,636.09
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,889.58,637.68
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,889.7,635.49
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,886.09,631.09
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,876.12,624.43
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,862.4,615.49
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,844.5,602.71
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,822.98,587.68
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,794.91,569.89
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,763.76,549.8
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,728.64,524.43
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,690.9,496.8
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,649.39,466.79
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,605.64,434.41
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,558.77,399.05
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,510.16,361.32
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,458.87,320.46
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,406.34,277.57
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,351.82,232.46
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,296.83,186.87
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,240.68,141.84
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,184.72,101.23
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,129.07,70.74
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,86.78,64.22
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,75.83,55.81
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,74.19,54.81
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,72.6,53.72
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,70.97,52.61
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,67.75,50.3
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,59.51,43.8
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,55.42,40.63
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,51.33,37.35
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,45.51,32.54
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,39.72,27.53
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,30.47,19.29
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,19.9,8.08
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,20.47,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,112.72,66.2
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,196.48,148.8
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,278.93,218.88
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,368.43,292.82
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,434.7,346.89
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,504.3,401.59
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,564.43,446.68
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,623.51,489.11
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,672.08,521.6
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,719.57,552.59
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,758.02,576.73
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,794.26,599.03
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,814.72,609.98
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,841.59,625.39
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,861.06,635.87
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,877.23,644.2
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,886.87,648.01
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,892.83,649.52
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,892.67,647.35
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,888.74,642.87
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,825.02,597.38
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,732.1,528.46
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,794.26,575.21
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,822.41,595.42
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,794.78,576.75
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,764.02,556.23
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,728.6,529.76
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,690.63,501.16
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,649.17,470.63
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,605.47,437.75
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,558.29,401.51
