Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,509.54,363.2
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,458.5,322.06
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,406.23,278.98
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,352.97,234.8
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,300.53,191.37
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,245.61,147.56
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,183.74,102.48
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,128.92,71.81
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,87.18,64.86
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,85.81,64.14
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,84.33,63.3
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,76.12,56.86
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,74.36,55.64
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,71.08,53.28
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,67.71,50.81
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,63.32,47.4
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,58.9,43.85
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,51.55,37.65
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,41.78,29.21
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.06,19.72
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,20.4,7.97
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.08,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,65.01,34.92
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,134.51,100.98
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,225.7,177.36
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,320.73,255.99
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,388.62,311.09
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,461.07,367.82
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,539.29,426.35
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,613.67,480.07
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,664.72,515.29
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,715.07,548.56
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,755.83,573.22
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,799.6,599.51
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,830.59,617.58
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,858.73,633.61
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,880.21,645.07
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,886.6,646.51
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,897.2,650.95
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,904.12,653.03
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,904.98,651.27
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,902.04,647.19
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,891.73,639.78
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,877.66,630.05
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,858.61,616.11
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,835.99,599.93
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,807.98,581.29
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,776.89,560.19
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,741.81,534.12
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,704.08,505.89
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,661.94,475.14
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,617.63,442.14
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,569.95,405.95
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,520.43,367.44
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,468.27,325.98
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,414.93,282.61
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,359.82,237.19
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,304.15,191.21
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,247.53,145.98
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,191.14,105.14
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,134.69,73.9
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,81.14,59.22
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,79.41,58.2
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,77.55,57.05
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,75.42,55.67
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,73.21,54.22
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,64.69,47.6
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,61.64,45.37
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,57.26,41.97
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,52.85,38.44
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,46.68,33.34
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,40.54,28.02
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,30.87,19.47
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,19.79,7.03
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,12.12,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,101.13,54.76
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,183.12,138.54
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,262.51,206.04
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,358.99,284.99
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,426.58,339.36
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,497.62,394.28
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,562.9,443.01
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,630.05,491.29
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,675.61,521.07
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,723.4,551.77
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,765.67,576.94
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,806.05,600.26
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,825.83,610.19
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,852.27,624.67
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,872.25,634.7
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,888.91,642.56
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,898.53,645.88
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,904.43,646.92
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,904.18,644.45
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,900.12,639.71
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,890.02,632.56
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,876.11,623.12
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,856.32,609.02
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,832.97,592.72
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,805.04,574.69
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,773.97,554.56
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,738.09,528.5
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,699.57,500.24
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,657.31,469.87
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,612.83,437.17
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,565.7,401.81
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,516.74,364.04
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,464.55,322.77
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,411.12,279.48
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,356.19,234.28
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,300.73,188.51
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,243.93,143.39
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,187.32,102.42
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,130.8,70.91
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,85.87,63.25
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,74.88,54.83
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,73.17,53.77
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,71.2,52.38
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,69.16,50.94
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,65.84,48.54
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,57.69,42.13
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,53.84,39.16
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,50.02,36.09
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,43.74,30.89
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,37.46,25.46
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,28.49,17.45
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.36,5.46
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,99.76,50.71
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,207.68,155.96
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,287.21,223.75
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,375.72,296.36
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,442.82,349.72
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,513.31,403.29
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,573.89,447.5
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,632.97,488.44
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,682.33,520.53
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,730.61,551.08
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,770.7,574.18
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,808.68,595.37
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,828.83,605.21
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,855.46,619.4
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,874.84,629.05
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,890.82,636.56
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,900.49,641.41
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,906.43,644.06
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,906.23,642.0
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,902.19,637.69
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,892.08,630.96
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,878.15,621.93
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,857.93,607.7
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,834.17,591.3
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,805.82,573.18
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,774.35,552.97
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,738.86,527.65
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,700.71,500.0
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,659.11,470.22
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,615.24,438.09
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,567.33,402.38
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,517.61,364.27
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,465.72,323.34
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,412.57,280.36
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,357.44,235.2
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,302.14,189.75
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,245.67,144.96
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,189.38,104.2
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,132.97,72.53
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,87.45,64.51
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,76.62,56.23
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,74.99,55.25
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,72.78,53.67
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,70.48,52.02
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,67.22,49.68
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,58.99,43.2
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,54.51,39.71
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,50.0,36.07
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,43.73,30.87
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,37.47,25.44
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,28.11,17.08
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.79,4.93
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,109.56,52.99
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,221.89,167.27
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,300.31,234.62
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,387.43,306.02
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,453.56,358.98
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,522.94,412.09
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,579.69,453.87
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,640.19,495.83
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,688.72,527.55
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,736.09,557.72
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,775.67,580.68
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,803.8,595.38
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,833.13,611.98
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,859.54,626.47
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,877.89,635.59
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,892.74,642.48
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,902.46,647.47
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,908.44,650.18
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,907.06,647.26
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,901.77,642.02
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,891.18,634.83
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,876.82,625.33
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,857.07,611.4
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,833.77,595.25
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,805.88,577.1
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,774.86,556.86
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,738.5,530.45
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,699.72,501.95
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,658.15,471.9
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,614.36,439.56
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,566.89,403.74
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,517.96,365.88
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,466.46,325.08
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,413.81,282.39
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,359.43,237.71
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,304.61,192.52
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,248.87,148.25
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,193.39,107.98
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,128.74,69.66
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,81.98,60.18
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,80.32,59.21
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,78.54,58.11
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,75.55,55.92
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,72.39,53.58
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,63.58,46.71
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,60.17,44.18
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,55.47,40.51
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,50.71,36.66
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,44.09,31.16
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,37.46,25.4
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,27.72,16.7
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,17.98,3.54
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,101.26,44.67
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,212.7,159.28
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,290.46,226.18
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,376.7,297.15
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,445.53,352.0
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,517.88,407.13
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,577.84,450.85
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,638.78,493.1
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,685.96,523.41
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,735.24,554.4
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,775.92,578.7
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,814.47,601.11
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,844.86,618.96
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,861.72,627.81
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,880.96,637.08
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,896.79,644.1
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,906.32,647.53
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,912.12,648.75
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,910.89,645.65
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,905.85,640.32
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,895.17,633.31
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,880.71,624.03
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,859.19,609.04
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,834.2,591.94
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,711.26,505.84
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,563.91,400.63
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,558.14,397.71
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,550.18,392.36
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,602.79,431.8
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,613.83,440.22
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,566.34,404.48
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,517.42,366.92
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,466.48,326.7
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,414.48,284.58
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,360.48,240.45
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,303.16,193.85
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,247.35,149.57
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,192.18,109.32
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,158.55,103.12
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,193.7,149.13
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,128.48,98.24
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,82.35,61.68
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,79.66,59.76
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,76.82,57.68
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,73.29,55.13
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,69.67,52.45
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,63.67,47.6
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,57.49,42.46
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,49.69,35.87
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,39.5,27.05
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,28.45,17.21
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,17.43,2.1
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,9.05,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,90.54,35.66
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,185.67,139.06
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,258.99,202.57
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,347.27,275.51
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,416.4,331.17
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,489.28,387.5
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,550.7,433.13
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,613.46,478.16
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,664.16,511.74
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,714.15,543.9
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,643.09,487.13
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,545.74,410.5
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,713.65,531.94
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,852.34,623.5
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,873.11,633.36
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,878.81,634.27
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,889.45,638.64
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,896.48,640.72
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,896.59,638.48
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,892.93,634.02
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,883.25,627.16
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,869.85,618.06
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,850.65,604.38
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,827.97,588.57
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,800.4,570.57
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,769.78,550.36
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,734.55,524.87
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,696.86,497.35
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,655.49,467.66
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,612.01,435.8
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,565.25,400.94
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,516.93,363.96
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,466.04,323.91
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,414.05,282.03
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,360.3,238.25
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,306.45,194.21
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,245.54,146.15
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,189.67,105.47
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,133.95,73.66
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,88.0,64.65
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,86.61,63.94
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,85.11,63.11
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,76.22,56.21
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,73.84,54.51
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,70.17,51.86
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,66.4,49.08
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,61.24,45.06
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,56.01,40.85
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,48.54,34.66
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,38.76,26.29
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,27.66,16.41
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,16.64,0.32
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,8.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,83.7,28.33
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,170.22,126.48
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,249.34,194.3
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,344.82,272.8
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,414.72,328.92
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,488.4,385.7
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,553.4,433.16
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,620.17,479.93
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,670.62,512.84
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,716.59,541.71
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,759.53,567.99
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,800.62,592.49
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,831.39,609.05
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,859.31,623.46
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,868.83,624.72
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,886.19,631.2
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,896.45,636.03
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,903.07,638.69
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,903.15,636.03
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,899.45,631.18
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,889.27,623.22
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,875.35,613.07
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,856.46,599.9
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,834.03,584.59
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,806.21,567.09
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,775.29,547.55
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,739.63,523.66
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,701.39,497.41
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,659.41,467.75
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,615.25,435.82
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,567.89,400.07
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,518.8,362.14
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,467.28,322.68
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,414.61,281.13
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,360.14,237.04
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,306.12,193.13
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,250.56,149.03
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,188.34,103.73
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,132.35,71.8
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,85.77,62.63
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,84.28,61.83
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,82.67,60.91
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,74.22,54.37
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,72.04,52.84
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,68.63,50.4
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,65.14,47.85
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,60.25,44.06
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,55.34,40.11
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,47.84,33.91
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,38.08,25.58
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,26.94,15.66
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,15.9,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,63.84,16.6
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,133.48,98.08
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,220.72,171.52
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,308.2,243.69
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,377.01,299.14
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,450.63,356.18
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,525.82,412.18
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,597.0,463.38
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,649.52,499.03
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,701.51,532.62
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,746.37,559.26
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,789.74,584.2
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,816.87,598.89
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,846.48,615.17
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,868.29,626.48
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,886.85,635.71
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,898.33,640.43
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,906.18,642.96
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,907.0,641.15
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,889.85,628.09
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,880.03,620.34
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,866.58,610.34
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,848.81,597.71
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,827.57,582.96
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,800.1,565.2
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,769.66,545.08
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,720.38,507.6
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,659.33,463.06
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,600.22,422.6
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,545.17,384.38
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,533.43,374.77
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,516.07,360.17
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,472.24,327.38
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,415.13,282.14
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,360.41,238.12
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,305.88,194.0
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,250.5,150.62
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,195.86,111.14
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,141.43,79.89
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,88.38,64.97
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,87.1,64.36
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,85.73,63.62
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,83.43,62.03
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,81.05,60.35
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,77.37,57.73
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,73.61,54.99
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,67.72,50.28
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,59.0,43.1
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,50.08,35.64
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,41.13,27.89
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,28.12,16.38
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,15.11,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,7.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,83.86,17.74
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,172.95,127.98
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,251.62,196.04
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,346.33,274.11
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,416.67,330.72
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,490.84,387.99
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,556.71,436.01
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,624.4,483.09
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,675.47,516.57
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,722.07,546.05
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,766.34,573.23
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,808.83,598.64
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,839.24,615.49
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,866.77,630.31
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,876.97,633.66
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,894.9,642.25
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,904.72,645.56
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,910.88,646.67
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,910.96,644.38
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,907.22,639.85
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,897.39,633.29
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,883.78,624.44
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,865.08,611.46
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,842.76,596.23
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,814.19,578.19
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,782.49,558.03
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,716.48,508.22
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,640.87,452.27
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,643.72,456.92
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,621.21,442.32
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,572.98,406.35
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,522.97,368.12
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,470.71,327.05
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,417.21,283.93
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,361.55,238.37
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,305.38,192.14
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,248.11,146.27
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,191.11,104.46
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,134.01,71.74
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,85.13,62.18
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,74.26,53.91
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,72.5,52.82
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,70.46,51.51
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,68.37,50.15
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,65.02,47.72
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,56.88,41.32
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,52.63,37.91
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,48.42,34.42
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,41.72,28.84
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,35.04,23.03
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,24.83,13.76
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,13.75,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,7.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,78.75,10.06
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,162.31,119.48
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,239.69,186.44
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,327.46,259.09
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,403.08,319.77
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,478.6,378.12
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,544.88,427.6
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,613.0,476.77
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,664.9,511.34
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,716.16,544.6
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,755.38,567.78
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,797.56,592.56
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,828.93,610.3
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,857.51,626.01
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,879.13,636.99
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,897.44,645.82
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,895.19,641.35
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,901.63,642.81
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,902.5,641.05
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,899.62,637.06
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,889.8,630.11
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,876.27,620.94
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,857.36,607.16
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,834.96,591.28
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,807.18,573.46
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,776.34,553.62
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,740.79,528.29
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,702.67,500.74
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,661.17,471.17
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,617.48,439.35
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,570.02,403.2
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,520.91,365.01
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,469.67,324.98
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,417.31,283.07
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,362.57,238.7
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,307.44,193.73
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,251.21,149.39
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,188.33,103.63
