Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,131.89,70.99
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,83.61,60.98
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,82.0,60.07
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,80.27,59.05
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,75.35,55.32
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,76.87,56.77
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,71.72,52.95
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,66.35,48.86
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,60.49,44.27
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,54.53,39.43
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,46.65,32.79
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,36.49,24.05
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,26.26,14.64
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,16.06,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,59.57,0.65
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,126.65,91.73
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,210.16,162.54
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,291.14,229.63
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,352.11,279.03
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,416.48,329.22
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,430.16,337.67
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,419.81,327.72
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,471.44,364.98
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,523.45,401.27
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,536.56,406.39
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,545.85,408.79
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,619.01,459.88
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,715.35,524.45
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,818.35,594.0
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,891.05,637.69
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,901.33,640.85
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,907.95,642.24
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,907.6,639.34
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,903.43,634.22
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,822.12,578.79
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,700.66,493.25
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,790.31,557.41
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,832.69,586.78
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,804.64,568.73
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,773.6,549.07
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,737.63,523.47
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,699.35,495.92
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,658.12,466.91
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,614.83,435.69
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,567.65,400.89
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,519.22,364.19
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,468.48,324.74
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,415.84,282.88
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,361.05,238.7
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,306.3,194.28
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,250.31,150.28
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,195.02,110.1
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,139.99,78.07
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,92.69,68.15
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,83.98,61.65
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,82.46,60.8
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,79.12,58.36
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,75.6,55.76
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,72.01,53.19
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,68.35,50.5
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,62.58,45.98
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,56.71,41.21
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,45.77,32.05
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,37.02,24.44
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,24.92,13.42
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,12.91,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,58.88,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,124.99,90.45
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,213.77,165.93
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,302.61,239.54
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,370.28,294.67
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,443.33,351.95
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,497.37,391.4
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,551.58,429.46
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,630.34,485.24
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,701.76,533.32
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,747.22,560.65
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,791.19,586.44
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,823.27,603.92
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,847.23,615.7
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,869.52,625.22
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,888.56,632.45
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,899.97,635.65
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,907.76,636.56
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,907.66,632.95
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,903.8,627.14
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,894.75,620.44
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,867.42,602.51
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,857.52,594.47
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,829.68,575.09
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,802.27,557.54
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,771.91,537.8
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,736.34,513.19
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,698.57,486.79
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,657.58,458.56
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,614.79,428.46
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,568.4,395.33
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,520.87,360.45
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,470.58,322.41
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,419.7,282.98
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,364.67,240.43
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,314.06,200.92
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,261.04,160.51
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,209.27,123.76
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,157.63,93.59
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,113.19,83.71
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,123.79,92.51
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,139.12,105.02
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,127.31,96.1
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,111.41,83.91
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,106.11,80.19
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,97.05,73.35
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,84.45,63.46
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,71.52,53.02
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,56.89,40.99
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,41.98,28.39
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,26.22,14.19
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,7.98,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,16.01,6.65
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,37.15,24.31
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,59.22,42.67
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,86.53,65.32
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,114.39,88.09
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,152.03,117.83
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,179.08,138.55
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,372.46,290.31
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,563.8,430.17
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,598.43,449.89
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,630.91,468.97
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,704.52,518.67
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,786.96,571.98
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,813.27,586.24
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,836.74,599.15
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,851.57,607.16
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,863.12,613.23
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,820.26,581.64
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,779.59,551.84
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,632.19,452.37
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,471.78,340.64
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,537.57,387.87
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,582.94,418.94
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,503.08,362.78
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,417.53,302.65
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,437.73,317.73
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,455.07,329.96
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,483.6,350.12
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,500.78,361.76
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,502.1,362.26
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,492.12,353.82
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,392.75,283.52
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,318.79,232.39
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,305.16,222.28
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,289.82,210.39
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,263.23,190.31
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,240.83,173.62
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,184.9,135.78
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,136.48,106.37
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,76.41,57.98
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,9.17,2.09
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,7.63,0.82
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,6.09,0.0
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,5.32,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,4.56,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,3.41,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.27,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.51,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.76,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.38,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,9.14,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,18.32,8.44
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,39.13,26.01
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,59.48,43.05
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,84.74,64.21
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,110.47,85.5
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,96.96,74.12
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,84.73,63.66
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,98.41,74.48
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,112.07,85.16
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,238.59,186.82
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,358.48,280.06
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,426.25,331.03
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,474.03,366.43
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,471.2,362.41
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,466.97,357.55
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,482.81,368.69
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,497.93,379.2
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,497.74,377.47
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,477.62,361.4
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,331.01,251.23
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,182.44,137.05
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,133.99,99.56
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,86.68,62.57
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,67.01,47.19
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,47.46,31.84
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,247.48,186.87
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,436.8,326.05
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,344.97,257.64
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,256.98,192.0
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,243.41,181.97
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,230.16,172.02
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,202.62,151.59
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,175.76,131.53
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,140.92,104.97
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,106.87,78.85
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,172.21,128.46
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,225.25,167.9
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,201.96,151.15
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,180.38,143.29
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,152.02,120.96
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,127.0,101.03
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,88.34,69.17
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,45.99,33.65
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,39.41,28.25
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,32.85,22.77
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,26.7,17.49
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,20.56,12.15
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,15.2,7.44
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,9.86,2.69
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,5.68,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.4,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,6.82,0.0
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,12.53,4.6
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,18.26,9.53
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,24.78,15.06
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,31.31,20.53
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,57.98,42.51
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,87.57,66.48
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,89.0,67.36
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,90.79,68.54
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,127.42,97.65
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,164.59,126.6
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,188.63,145.07
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,212.64,163.34
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,179.62,137.1
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,148.13,112.13
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,124.66,93.5
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,101.83,75.35
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,103.44,76.36
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,105.05,77.35
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,159.82,119.9
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,214.61,161.64
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,189.52,142.25
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,164.95,123.4
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,169.05,126.53
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,172.99,129.47
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,193.93,145.4
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,214.27,160.75
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,182.57,136.62
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,151.6,113.0
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,172.59,129.19
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,192.78,144.58
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,219.7,164.96
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,244.58,183.61
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,221.77,166.49
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,199.74,150.07
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,215.98,161.42
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,230.5,171.4
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,211.26,157.22
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,181.3,144.28
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,170.84,136.6
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,150.74,120.86
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,140.03,112.5
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,128.95,103.72
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,113.61,91.24
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,97.94,78.3
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,82.2,65.05
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,66.19,51.3
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,50.18,37.35
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,33.98,23.0
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,19.89,9.18
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,19.22,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,42.68,27.31
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,81.51,61.39
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,132.73,104.81
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,172.09,138.06
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,212.15,171.12
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,180.39,143.99
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,145.92,114.32
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,99.32,76.07
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,58.4,42.24
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,168.29,131.04
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,280.03,217.76
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,263.29,202.94
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,228.45,174.78
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,299.61,228.48
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,352.06,266.67
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,365.01,275.36
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,377.61,283.91
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,387.43,290.35
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,396.7,296.4
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,367.82,274.46
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,339.75,253.29
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,340.01,252.7
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,339.88,251.71
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,337.34,249.5
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,334.55,247.18
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,238.47,176.8
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,155.61,114.87
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,119.32,87.35
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,83.76,59.97
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,75.96,54.01
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,68.21,48.04
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,48.8,32.91
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,29.36,17.63
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,23.91,13.36
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,18.48,9.08
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,31.19,19.27
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,43.9,29.53
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,52.37,36.37
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,60.84,45.4
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,85.89,66.56
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,108.65,85.89
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,85.81,67.08
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,62.24,47.47
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,53.71,40.49
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,45.19,33.39
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,36.7,26.13
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,28.24,18.77
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,20.57,11.99
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,12.92,5.2
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,7.2,0.0
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.57,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,9.83,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,19.39,9.07
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,39.91,26.7
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,59.14,42.91
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,84.83,64.5
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,111.02,86.22
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,111.33,85.87
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,111.53,85.28
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,144.65,111.83
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,178.21,138.31
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,290.91,227.08
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,410.22,317.35
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,458.67,352.5
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,506.93,387.25
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,586.06,443.21
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,643.35,482.53
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,578.24,433.3
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,532.63,397.97
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,450.41,336.61
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,390.0,290.48
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,418.95,311.61
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,446.47,331.22
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,289.97,215.97
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,136.12,99.62
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,116.65,84.81
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,97.53,70.07
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,244.28,181.69
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,381.17,281.85
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,323.94,239.56
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,267.56,198.1
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,350.46,259.54
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,418.45,307.85
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,338.45,249.4
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,266.29,197.09
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,301.07,220.25
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,316.93,227.14
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,260.75,188.51
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,219.47,162.36
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,200.81,146.65
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,180.68,142.44
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,152.11,120.09
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,132.54,104.79
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,126.38,100.13
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,125.26,99.59
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,109.94,87.37
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,94.28,74.65
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,78.79,61.65
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,63.02,48.15
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,47.54,34.72
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,31.87,20.89
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,18.41,7.01
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,4.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,11.41,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,24.98,13.19
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,62.28,45.08
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,95.53,73.48
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,129.78,102.32
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,164.65,131.11
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,144.57,113.64
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,111.69,85.63
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,108.9,82.93
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,106.95,80.87
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,126.88,96.28
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,146.84,111.47
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,191.89,146.43
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,237.25,180.99
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,333.56,253.86
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,410.56,310.42
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,437.89,329.34
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,464.41,347.73
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,467.11,347.85
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,469.22,347.74
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,566.31,417.31
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,656.22,479.25
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,579.19,423.65
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,520.27,381.0
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,519.62,380.61
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,517.43,378.76
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,502.6,368.16
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,487.16,357.16
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,507.26,371.79
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,522.64,382.19
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,458.18,335.68
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,401.9,295.26
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,250.87,185.78
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,107.09,78.14
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,196.28,145.91
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,271.57,200.84
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,221.73,164.34
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,184.27,137.6
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,173.81,130.22
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,163.33,128.86
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,150.73,119.34
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,153.98,122.69
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,138.67,110.58
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,126.5,100.96
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,110.62,88.27
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,94.38,75.02
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,78.83,61.93
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,63.02,48.33
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,47.5,34.8
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,31.78,20.84
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,18.46,6.34
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,4.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,40.46,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,119.87,83.96
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,211.59,165.35
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,302.75,241.88
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,375.74,301.96
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,454.28,364.15
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,310.67,248.92
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,120.77,92.32
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,432.25,344.25
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,710.06,551.69
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,516.91,402.11
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,253.17,193.96
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,579.96,448.7
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,859.11,646.71
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,883.35,658.39
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,904.39,669.65
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,748.2,557.41
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,543.98,404.98
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,756.46,562.41
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,906.45,664.43
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,896.81,655.95
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,883.47,646.3
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,859.76,628.87
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,832.75,609.4
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,805.23,590.64
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,774.79,569.68
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,702.86,514.55
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,616.02,449.83
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,631.45,463.15
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,622.84,457.55
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,574.55,420.53
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,525.19,381.99
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,457.27,330.35
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,408.88,294.78
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,354.63,254.79
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,313.79,225.34
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,237.9,172.37
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,189.69,140.74
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,182.41,130.2
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,158.88,124.35
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,152.21,119.64
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,145.34,114.72
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,126.25,99.53
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,102.03,79.94
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,85.21,66.39
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,68.98,53.07
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,59.84,45.4
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,52.47,39.01
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,42.71,30.44
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,32.95,21.52
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,16.64,4.21
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,4.72,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,9.11,1.07
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,18.67,9.44
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,28.26,17.61
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,39.43,26.99
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,51.11,36.68
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,54.59,39.38
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,58.36,42.23
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,75.94,56.31
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,93.65,70.31
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,122.97,93.31
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,152.53,116.1
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,147.27,111.53
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,142.46,107.42
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,162.84,122.86
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,183.18,138.04
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,219.71,165.71
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,256.07,192.89
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,282.39,212.28
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,327.78,245.63
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,322.87,241.45
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,301.18,225.12
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,280.93,209.5
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,261.23,194.33
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,249.72,185.66
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,238.39,177.13
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,252.38,187.51
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,265.74,197.34
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,271.1,201.25
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,275.92,204.78
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,246.99,183.34
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,218.99,162.58
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,140.37,103.53
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,61.96,43.25
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,61.12,42.73
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,60.28,42.16
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,38.91,25.42
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,17.66,8.55
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,14.18,5.79
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,10.72,3.41
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,9.17,2.13
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,7.63,0.85
