Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,6.48,0.0
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.15,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,6.06,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,11.77,3.94
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,17.5,8.86
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,24.39,14.73
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,31.31,20.53
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,50.22,36.2
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,70.62,52.89
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,88.0,66.87
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,105.36,80.67
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,147.65,114.39
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,190.53,147.85
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,323.06,252.02
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,461.85,356.22
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,396.47,304.18
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,351.82,268.23
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,468.1,354.5
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,561.06,419.97
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,534.71,396.8
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,488.2,360.69
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,409.36,302.79
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,333.6,246.66
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,419.3,307.17
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,515.01,369.78
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,402.6,293.13
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,309.81,228.27
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,259.51,192.7
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,220.92,164.57
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,269.35,200.97
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,309.53,230.58
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,282.45,210.73
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,257.19,192.3
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,312.74,233.34
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,354.69,262.66
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,317.07,234.55
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,287.93,213.1
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,239.11,178.02
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,196.46,147.79
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,187.18,140.95
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,175.86,140.35
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,149.98,119.65
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,127.82,101.83
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,121.67,97.13
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,115.32,92.19
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,100.08,79.85
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,84.72,67.18
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,69.55,54.28
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,54.29,41.04
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,38.99,27.61
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,23.51,13.82
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,11.82,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,2.65,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,3.79,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,69.5,52.04
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,148.02,115.43
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,140.46,108.3
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,133.13,101.5
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,146.1,111.23
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,159.2,120.92
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,181.1,137.64
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,202.97,154.17
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,286.82,217.71
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,353.34,266.63
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,511.7,384.74
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,667.73,495.99
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,684.98,506.54
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,700.07,516.4
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,699.89,515.35
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,697.61,513.01
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,798.94,587.78
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,849.53,623.71
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,821.21,604.1
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,789.8,582.92
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,709.6,522.29
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,615.23,451.73
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,638.68,471.39
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,628.59,465.24
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,579.98,427.69
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,529.81,388.13
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,477.24,345.67
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,423.67,301.29
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,368.46,254.75
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,308.99,204.65
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,213.67,143.28
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,191.33,142.31
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,144.23,95.26
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,87.0,66.32
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,85.11,65.18
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,76.62,58.52
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,74.42,56.92
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,72.2,55.28
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,68.04,52.09
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,63.81,48.76
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,57.76,43.63
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,51.69,38.29
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,39.32,27.46
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,29.42,18.29
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,14.81,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,41.57,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,121.68,81.02
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,218.0,169.81
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,312.64,249.71
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,388.6,313.24
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,477.27,384.39
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,548.92,439.63
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,622.6,494.15
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,678.65,534.22
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,734.26,573.26
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,782.3,604.99
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,824.17,631.86
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,725.07,555.8
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,594.73,453.45
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,782.15,592.76
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,921.14,687.04
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,931.92,692.2
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,938.98,695.72
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,940.23,694.38
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,937.64,690.64
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,927.02,682.44
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,912.58,671.86
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,891.73,657.4
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,867.35,640.63
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,838.3,620.73
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,806.08,598.65
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,769.33,571.73
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,729.85,541.56
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,685.73,508.53
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,639.39,473.22
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,589.96,434.96
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,538.9,394.45
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,485.37,350.92
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,430.78,305.46
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,373.95,257.66
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,313.99,207.34
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,255.35,159.14
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,197.54,114.96
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,141.04,80.28
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,90.47,68.93
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,81.41,61.9
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,79.28,60.51
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,77.13,58.95
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,74.97,57.38
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,70.9,54.29
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,66.79,51.06
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,60.07,45.49
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,50.52,37.27
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,40.26,28.2
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,30.04,18.64
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,15.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,63.47,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,179.2,119.89
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,274.93,215.36
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,378.96,303.42
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,456.68,367.57
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,538.91,432.37
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,606.82,482.7
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,673.12,529.92
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,726.15,566.57
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,778.15,601.69
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,822.1,629.42
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,853.8,648.19
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,884.04,665.62
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,911.24,680.84
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,812.96,608.92
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,653.55,488.52
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,834.99,622.09
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,961.4,706.3
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,960.04,702.06
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,954.69,696.22
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,942.5,687.2
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,926.42,675.78
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,902.77,658.38
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,875.59,638.78
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,845.71,618.53
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,812.61,596.12
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,774.24,570.16
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,733.22,540.47
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,688.91,507.76
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,642.33,472.69
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,591.57,433.86
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,539.36,392.91
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,485.33,349.37
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,430.22,303.84
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,373.25,256.24
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,313.27,206.21
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,254.39,158.02
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,196.34,113.77
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,139.12,78.53
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,87.49,66.48
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,85.21,65.02
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,76.37,58.09
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,73.79,56.18
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,71.16,54.21
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,66.93,50.96
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,62.63,47.56
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,56.47,42.43
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,50.31,37.07
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,37.91,26.19
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,27.97,16.81
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.05,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,61.03,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,172.69,112.86
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,264.16,205.7
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,361.84,287.8
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,440.29,352.3
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,523.3,417.62
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,588.2,465.26
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,654.31,511.55
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,708.41,548.26
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,757.35,580.48
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,802.12,608.0
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,844.9,633.62
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,876.52,650.92
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,905.17,666.09
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,914.6,668.56
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,932.72,676.95
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,942.58,681.29
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,948.67,683.41
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,947.53,679.7
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,942.52,673.77
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,806.11,580.92
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,619.61,448.3
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,780.74,565.39
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,871.45,626.86
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,841.73,606.53
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,808.83,585.26
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,717.09,518.16
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,611.89,441.24
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,643.5,466.6
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,638.67,464.37
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,588.9,426.99
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,537.48,387.6
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,473.13,338.79
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,421.11,300.17
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,369.42,261.32
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,327.65,230.07
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,282.01,196.35
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,240.25,166.89
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,197.47,136.42
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,144.17,112.58
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,120.24,93.85
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,94.2,73.01
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,82.72,63.81
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,70.39,53.77
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,66.13,50.5
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,61.82,47.07
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,55.3,41.62
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,48.75,35.89
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,36.46,25.06
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,26.51,15.52
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.3,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,40.07,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,126.53,79.4
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,212.89,164.58
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,305.61,241.79
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,381.38,303.34
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,462.8,366.52
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,537.58,421.23
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,607.47,470.22
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,528.77,407.7
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,405.32,312.73
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,507.71,387.29
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,592.92,445.22
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,616.37,456.62
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,637.44,466.72
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,683.48,494.53
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,749.67,533.59
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,850.72,600.63
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,931.43,649.76
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,829.79,583.73
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,704.41,499.51
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,705.05,501.82
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,703.55,501.28
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,704.37,501.87
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,702.47,500.57
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,770.77,550.87
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,792.09,569.29
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,755.29,545.06
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,716.05,518.79
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,567.67,412.77
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,417.6,304.19
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,397.85,291.06
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,378.03,276.93
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,416.48,303.06
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,430.99,308.38
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,378.94,267.28
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,327.12,226.02
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,276.09,189.14
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,239.98,165.81
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,202.04,144.56
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,172.35,135.89
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,160.1,126.76
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,147.09,116.87
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,132.56,105.38
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,117.52,93.34
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,102.55,81.33
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,87.13,68.67
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,71.74,55.62
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,56.01,41.98
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,40.44,28.32
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,24.62,13.77
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,12.98,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,45.85,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,138.36,84.88
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,226.29,174.8
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,320.1,252.92
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,395.54,314.05
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,484.39,382.25
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,551.08,430.33
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,619.25,476.79
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,674.93,510.78
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,730.14,542.77
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,774.78,566.22
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,817.69,587.67
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,845.26,604.48
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,876.0,623.59
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,898.01,635.99
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,916.62,646.43
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,928.13,653.86
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,935.95,659.22
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,935.71,659.26
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,931.66,656.98
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,805.75,573.98
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,660.73,473.29
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,548.36,397.1
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,442.13,322.17
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,658.58,480.91
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,791.98,574.32
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,710.82,514.14
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,614.25,444.94
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,638.48,465.11
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,634.61,463.51
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,524.6,382.74
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,431.32,314.96
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,380.41,278.39
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,334.66,245.32
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,333.28,242.0
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,317.13,226.2
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,269.88,181.24
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,196.85,116.71
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,141.27,82.29
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,91.33,69.88
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,89.1,68.49
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,86.73,66.94
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,83.07,64.16
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,79.27,61.23
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,74.03,57.16
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,66.11,50.7
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,57.44,43.4
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,48.66,35.75
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,36.78,25.21
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,24.84,13.64
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,40.37,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,125.14,74.31
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,212.36,165.28
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,303.37,242.77
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,379.17,305.43
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,460.53,369.75
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,534.8,425.64
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,604.41,475.94
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,661.15,514.76
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,717.5,552.35
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,764.12,582.24
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,809.18,610.6
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,843.67,632.28
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,875.52,652.14
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,893.94,662.29
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,915.93,674.97
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,796.76,590.24
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,650.85,482.25
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,622.19,461.96
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,613.9,454.98
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,665.65,491.26
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,694.32,511.15
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,797.21,586.6
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,862.82,633.0
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,833.31,612.78
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,800.7,590.9
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,753.91,558.42
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,716.46,531.49
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,673.49,499.81
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,628.53,465.99
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,581.05,429.63
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,531.7,390.81
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,480.03,349.03
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,425.2,303.82
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,357.27,253.57
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,315.63,226.76
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,274.03,195.54
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,241.73,172.46
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,173.99,116.07
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,89.75,68.96
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,87.42,67.48
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,84.96,65.83
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,81.24,62.98
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,77.38,59.96
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,72.04,55.76
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,66.58,51.33
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,55.79,42.09
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,47.29,34.56
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,35.72,24.25
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,24.11,12.67
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,40.07,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,124.23,70.93
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,215.68,168.22
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,311.57,250.41
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,388.62,314.86
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,479.09,386.98
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,551.09,442.36
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,625.16,496.28
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,362.37,292.0
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,49.87,34.93
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,176.61,137.53
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,309.19,240.52
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,368.4,285.52
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,449.87,346.35
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,484.26,370.27
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,517.76,393.38
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,582.22,440.75
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,667.29,501.44
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,667.62,499.11
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,666.11,495.98
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,481.95,361.57
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,288.35,215.81
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,636.14,480.91
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,865.75,641.72
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,682.31,507.79
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,462.65,342.67
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,436.25,323.95
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,410.8,305.26
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,478.39,355.86
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,530.59,393.62
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,549.11,407.88
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,533.56,394.46
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,407.37,300.51
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,316.47,235.84
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,330.42,237.92
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,311.26,208.48
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,248.05,155.9
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,189.93,110.64
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,133.15,75.04
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,81.89,62.81
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,79.71,61.38
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,71.48,54.83
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,75.91,58.79
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,92.24,72.78
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,78.47,61.47
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,64.58,49.85
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,50.9,38.08
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,37.09,26.02
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,24.84,15.2
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,12.18,3.38
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,6.29,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,45.33,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,134.01,73.37
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,227.39,177.15
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,324.32,260.2
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,407.66,329.04
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,491.51,395.44
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,442.99,354.92
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,369.96,294.7
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,436.96,346.54
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,505.98,398.1
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,575.98,448.74
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,669.95,514.7
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,785.2,596.44
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,884.82,661.51
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,808.85,605.36
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,703.58,525.59
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,762.0,566.4
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,798.5,591.17
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,709.93,526.2
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,620.66,460.43
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,613.66,454.91
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,605.51,448.23
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,686.54,506.36
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,755.83,554.5
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,697.92,512.5
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,653.54,480.08
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,484.13,358.6
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,329.49,244.26
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,514.32,385.22
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,631.31,469.44
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,526.81,389.45
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,433.1,319.51
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,329.38,243.84
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,241.31,179.37
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,255.88,189.86
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,267.61,197.54
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,262.31,187.91
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,236.83,162.78
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,193.84,135.22
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,157.33,124.1
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,142.3,112.55
