Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,126.14,99.89
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,115.23,91.23
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,103.93,82.15
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,92.29,72.79
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,80.28,62.9
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,66.28,50.92
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,51.94,38.39
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,36.54,24.79
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,21.02,9.28
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,11.02,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,28.6,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,85.09,41.84
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,188.8,145.4
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,281.33,224.09
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,358.65,288.49
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,441.7,354.87
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,514.45,410.14
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,600.1,472.24
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,657.53,511.19
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,714.61,548.94
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,765.23,580.39
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,814.52,610.21
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,849.48,631.94
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,881.81,651.89
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,753.96,559.63
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,581.2,432.2
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,547.67,406.97
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,512.87,380.02
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,566.47,417.86
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,617.89,453.01
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,632.25,462.28
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,662.58,482.38
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,614.22,447.94
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,583.92,426.0
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,629.97,458.93
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,655.84,477.26
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,630.55,458.37
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,604.36,439.06
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,563.24,409.87
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,523.28,381.26
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,544.26,397.1
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,535.27,388.71
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,482.17,346.65
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,428.51,303.26
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,372.42,257.16
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,316.4,210.63
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,254.77,161.11
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,198.71,118.66
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,142.9,83.74
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,92.29,70.46
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,90.03,69.07
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,87.66,67.52
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,83.34,64.19
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,78.83,60.67
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,73.18,56.25
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,64.58,49.19
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,55.53,41.54
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,46.37,33.51
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,33.76,22.3
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,21.08,8.46
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,11.02,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,38.71,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,118.01,55.84
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,211.1,162.81
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,303.93,242.28
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,381.19,306.06
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,464.1,371.24
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,539.27,427.34
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,610.16,477.65
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,667.75,516.28
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,724.94,553.47
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,771.1,581.2
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,815.5,607.13
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,849.81,627.91
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,881.48,646.86
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,674.74,500.03
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,400.21,297.17
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,499.21,369.85
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,573.96,422.23
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,582.93,426.41
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,590.52,430.07
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,610.94,443.92
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,629.21,456.14
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,664.03,479.93
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,677.49,489.28
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,666.77,481.53
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,654.02,472.52
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,707.36,513.43
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,728.2,530.73
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,683.75,498.59
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,637.38,464.81
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,587.61,427.73
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,536.8,388.89
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,482.99,346.69
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,428.71,303.01
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,372.72,258.47
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,325.14,220.65
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,270.89,178.54
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,219.6,141.19
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,176.71,117.97
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,154.79,120.98
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,149.21,117.15
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,140.83,110.99
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,126.34,99.56
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,111.53,87.73
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,95.59,74.91
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,79.32,61.53
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,62.99,47.78
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,46.75,33.78
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,30.1,19.19
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,12.96,2.35
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,6.69,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.15,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,6.06,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,17.15,8.04
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,28.28,17.56
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,42.83,29.79
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,57.85,42.21
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,74.71,55.88
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,91.41,69.15
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,107.02,81.44
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,122.57,93.51
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,103.72,77.96
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,86.89,64.19
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,155.26,117.95
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,226.09,171.85
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,276.71,208.93
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,306.98,230.24
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,418.36,312.43
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,550.7,405.15
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,645.42,468.66
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,715.11,513.89
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,811.02,579.5
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,886.98,630.34
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,867.76,615.15
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,845.34,599.02
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,817.62,581.38
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,787.06,561.65
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,693.71,496.89
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,603.19,433.47
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,558.48,402.77
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,515.76,372.75
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,472.06,342.11
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,434.43,315.27
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,444.44,320.52
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,427.7,302.97
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,364.11,256.24
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,318.75,224.97
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,261.23,186.04
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,220.61,161.19
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,194.28,140.08
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,157.91,123.92
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,126.34,99.04
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,98.28,76.57
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,90.78,70.67
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,84.57,65.75
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,76.95,59.67
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,69.15,53.25
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,58.64,44.2
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,47.95,34.74
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,33.12,21.55
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.09,4.2
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,29.43,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,85.05,31.36
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,191.05,146.89
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,282.74,225.59
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,360.1,289.79
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,443.2,355.69
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,512.9,407.87
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,585.33,459.68
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,652.82,506.6
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,711.76,546.02
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,761.03,576.59
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,808.79,605.39
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,844.31,624.9
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,877.24,642.36
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,770.08,564.9
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,642.69,471.42
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,800.14,583.41
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,933.93,670.18
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,789.88,569.14
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,602.86,436.33
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,592.29,429.4
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,580.83,420.66
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,641.67,463.23
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,679.57,489.47
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,491.74,358.68
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,317.04,232.32
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,459.62,336.9
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,583.62,422.53
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,493.69,358.33
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,414.67,302.08
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,385.43,281.48
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,357.51,261.44
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,411.56,299.16
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,427.71,304.53
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,372.98,259.92
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,318.41,215.08
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,263.13,170.5
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,209.57,129.97
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,155.55,95.77
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,106.34,82.0
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,103.41,80.13
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,98.41,76.47
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,92.7,72.05
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,86.82,67.41
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,78.95,61.13
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,70.9,54.51
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,59.77,45.04
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,48.39,35.05
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,32.57,20.97
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,16.61,1.71
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,23.48,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,69.83,20.7
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,159.43,121.17
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,245.27,194.4
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,336.07,268.66
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,418.5,334.18
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,487.52,387.11
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,559.1,440.17
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,617.44,481.47
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,676.17,521.96
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,733.66,560.16
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,781.52,590.93
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,818.76,614.41
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,853.5,636.05
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,743.43,553.67
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,615.21,457.43
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,593.53,441.6
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,593.39,440.03
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,781.64,574.71
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,929.4,674.17
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,792.65,576.59
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,629.27,459.45
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,772.62,563.23
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,863.24,626.19
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,750.45,544.52
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,629.18,456.6
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,695.1,507.11
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,727.67,532.31
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,604.84,442.22
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,486.23,355.19
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,530.55,388.53
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,536.95,391.11
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,447.82,324.59
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,379.83,275.76
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,341.21,246.42
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,307.26,220.24
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,266.31,180.72
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,203.32,124.03
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,148.35,89.39
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,98.88,75.98
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,96.24,74.29
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,93.47,72.45
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,88.67,68.74
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,80.99,62.57
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,73.86,56.87
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,66.59,50.88
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,55.95,41.79
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,45.15,32.29
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,30.9,19.47
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,16.54,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,8.65,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,42.72,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,124.17,33.22
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,232.51,179.26
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,346.34,277.06
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,430.22,347.04
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,519.4,417.77
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,346.94,280.39
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,131.39,101.77
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,205.69,161.74
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,267.22,209.83
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,311.11,242.9
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,355.11,275.44
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,471.07,362.65
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,590.07,448.61
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,793.36,596.83
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,945.19,697.27
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,954.05,700.66
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,959.15,702.75
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,845.06,621.58
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,679.94,499.33
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,591.97,436.49
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,526.29,387.81
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,735.51,543.97
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,874.52,641.71
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,843.99,620.09
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,810.35,597.44
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,722.29,531.19
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,617.08,452.16
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,592.88,436.18
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,570.36,420.4
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,539.78,397.54
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,506.06,371.67
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,368.7,271.36
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,259.88,192.61
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,241.71,179.27
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,223.94,166.0
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,215.7,159.71
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,205.22,151.79
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,182.15,135.22
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,160.36,126.41
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,149.32,118.13
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,137.9,109.43
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,122.34,96.99
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,106.4,84.06
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,90.54,71.14
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,74.38,57.67
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,56.51,42.33
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,38.78,26.91
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,27.27,16.37
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,15.86,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,8.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,30.95,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,87.61,15.05
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,204.6,156.22
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,308.27,245.6
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,391.09,314.7
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,488.3,391.83
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,301.32,243.16
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,81.11,60.42
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,337.69,269.62
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,585.51,458.0
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,723.38,557.56
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,849.81,643.31
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,882.33,662.86
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,911.93,680.93
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,935.23,693.61
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,942.43,695.56
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,951.72,700.31
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,957.25,702.7
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,956.87,699.93
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,952.62,694.83
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,809.9,595.21
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,615.52,452.67
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,655.42,480.79
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,673.15,492.43
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,446.99,330.95
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,227.02,167.23
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,307.77,227.71
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,374.68,276.47
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,543.09,403.75
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,641.25,474.78
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,460.73,340.87
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,301.28,222.37
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,349.4,257.97
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,380.11,278.44
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,351.21,254.33
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,317.43,225.8
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,267.96,180.41
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,199.4,120.88
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,144.59,86.38
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,95.59,73.39
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,93.08,71.78
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,90.47,70.04
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,86.49,66.99
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,79.66,61.51
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,72.75,55.97
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,65.74,50.16
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,55.34,41.23
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,44.77,31.84
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,29.8,18.2
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.83,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,22.63,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,69.38,4.47
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,167.25,126.29
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,277.47,219.98
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,361.56,290.03
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,452.49,362.76
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,523.48,417.42
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,606.6,478.45
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,498.28,393.22
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,386.08,302.93
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,614.89,478.54
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,824.89,627.15
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,713.09,542.7
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,578.2,439.27
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,537.21,407.12
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,517.25,389.52
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,424.3,319.66
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,355.32,266.56
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,689.54,517.45
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,947.33,693.77
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,936.77,684.01
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,922.43,673.73
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,892.57,652.18
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,873.81,638.25
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,843.73,617.81
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,810.54,595.35
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,772.17,569.43
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,731.29,539.97
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,686.91,507.35
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,640.43,472.53
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,589.83,434.02
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,537.96,393.52
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,483.72,350.08
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,428.11,304.45
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,370.29,256.49
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,313.95,209.36
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,255.74,161.49
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,198.86,117.9
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,136.65,78.34
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,86.18,65.4
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,83.85,63.9
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,81.44,62.28
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,78.34,59.95
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,75.24,57.57
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,69.35,52.87
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,60.31,45.37
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,51.03,37.4
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,41.72,29.11
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,28.18,16.58
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,14.72,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,11.86,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,29.26,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,144.19,108.06
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,237.99,189.19
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,335.52,270.21
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,427.44,344.34
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,512.19,410.39
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,601.69,477.01
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,671.99,526.12
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,734.18,567.89
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,792.02,605.46
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,848.58,641.27
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,883.73,663.03
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,908.99,678.07
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,935.99,692.98
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,959.59,705.53
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,970.58,711.21
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,977.75,714.6
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,978.72,712.97
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,961.26,699.45
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,949.46,691.07
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,933.9,680.3
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,912.37,664.37
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,887.34,646.29
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,856.8,625.92
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,823.14,603.46
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,783.86,575.93
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,742.08,545.09
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,696.86,512.25
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,649.58,477.19
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,598.21,438.32
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,548.3,399.36
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,491.58,354.39
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,434.26,307.75
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,375.02,258.78
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,316.12,209.52
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,256.6,161.01
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,198.42,116.69
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,135.15,76.53
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,83.7,63.4
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,81.19,61.74
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,78.59,59.96
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,75.67,57.76
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,72.77,55.53
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,67.08,51.09
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,58.5,44.02
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,49.41,36.17
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,40.35,28.03
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,26.58,15.09
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,13.38,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,12.53,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,36.5,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,143.78,107.38
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,236.05,187.57
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,334.01,268.99
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,425.76,343.1
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,507.04,406.63
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,592.65,470.75
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,662.49,519.83
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,724.39,561.65
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,780.92,598.55
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,836.19,633.73
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,871.48,655.78
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,904.09,675.96
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,924.82,686.67
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,949.78,700.31
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,961.19,706.3
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,968.82,710.03
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,970.23,708.41
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,953.19,694.85
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,941.96,686.54
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,926.98,675.86
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,910.04,662.96
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,889.12,647.58
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,857.85,626.7
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,823.42,603.73
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,784.8,576.68
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,743.43,546.31
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,697.45,512.77
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,649.34,476.99
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,597.93,438.09
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,544.91,396.89
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,488.87,352.93
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,432.03,306.93
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,373.48,258.07
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,311.83,206.46
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,251.57,156.95
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,192.49,111.6
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,133.71,74.84
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,80.85,61.35
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,78.46,59.77
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,70.12,53.19
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,66.51,50.38
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,62.85,47.47
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,57.8,43.4
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,52.75,39.17
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,44.66,32.14
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,36.56,24.82
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,23.78,12.54
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,14.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
