Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,53.24,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,208.45,143.67
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,336.24,264.55
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,430.2,342.66
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,530.31,419.88
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,607.28,474.91
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,686.3,528.26
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,745.34,565.62
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,798.55,597.49
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,845.13,622.5
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,889.58,645.14
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,922.46,662.98
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,952.27,678.86
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,973.25,689.18
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,977.14,689.05
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,986.4,694.0
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,991.84,696.69
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,989.38,693.93
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,982.99,688.92
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,969.74,680.05
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,952.67,669.01
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,930.8,654.3
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,905.23,637.38
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,872.78,616.95
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,837.13,594.48
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,796.5,567.53
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,753.2,537.8
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,705.98,505.16
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,656.6,470.22
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,603.17,431.72
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,548.33,390.94
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,490.64,346.46
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,432.28,300.13
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,370.5,250.67
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,311.98,203.13
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,251.45,162.62
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,216.6,145.42
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,155.18,97.59
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,77.4,57.64
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,74.49,55.69
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,71.52,53.59
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,67.2,50.19
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,62.84,46.69
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,55.94,41.12
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,48.99,35.24
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,36.14,24.18
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,25.78,14.26
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,13.38,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,23.96,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,159.8,106.56
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,262.26,204.41
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,350.37,277.37
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,445.29,351.96
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,527.54,412.98
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,621.23,478.46
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,684.97,520.08
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,748.32,560.09
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,802.18,593.02
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,854.46,624.21
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,890.98,644.65
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,924.74,663.28
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,621.6,457.9
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,229.22,169.16
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,210.19,155.87
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,192.15,142.04
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,297.83,220.21
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,386.3,283.02
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,545.16,397.1
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,694.92,499.62
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,830.64,593.41
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,907.62,643.53
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,790.31,564.41
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,646.0,463.64
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,727.05,523.36
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,757.19,546.22
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,710.03,512.89
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,660.75,477.75
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,607.51,438.82
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,552.76,397.56
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,495.11,353.59
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,436.78,307.5
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,374.62,256.68
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,313.39,205.8
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,251.9,155.5
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,191.71,109.61
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,131.28,72.29
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,77.93,58.42
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,69.16,51.61
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,66.23,49.5
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,61.66,45.97
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,57.01,42.26
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,50.53,36.95
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,44.01,31.37
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,34.37,22.88
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,24.7,13.19
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,11.8,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,41.77,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,184.27,121.99
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,296.76,233.3
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,386.43,308.37
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,488.69,388.32
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,563.67,442.01
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,640.23,493.58
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,702.21,534.95
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,763.72,574.8
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,810.93,602.76
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,856.19,628.89
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,891.74,649.5
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,924.52,668.22
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,947.1,680.91
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,957.99,686.28
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,969.12,692.36
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,976.48,696.2
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,974.95,693.21
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,969.58,688.05
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,811.31,582.37
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,616.2,445.7
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,781.96,564.32
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,891.82,638.1
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,859.71,616.62
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,824.6,594.26
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,729.83,526.28
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,633.97,457.13
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,651.81,472.04
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,646.4,469.04
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,593.87,430.43
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,540.62,390.4
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,447.24,322.41
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,373.81,270.05
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,354.78,250.46
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,312.67,210.25
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,194.8,131.24
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,133.02,98.01
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,128.4,94.8
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,123.16,95.56
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,96.22,74.09
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,68.18,51.35
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,57.89,42.94
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,47.51,34.33
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,37.11,25.68
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,26.72,16.84
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,17.52,8.85
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,8.35,0.52
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.33,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,18.63,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,162.31,103.67
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,279.06,219.2
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,370.6,297.09
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,476.04,381.9
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,565.41,450.13
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,657.56,517.54
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,502.51,397.14
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,275.41,215.82
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,405.34,317.4
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,541.22,418.32
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,482.11,370.34
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,442.68,337.29
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,513.66,389.26
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,584.18,439.23
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,812.98,605.56
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,978.31,714.95
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,976.7,710.43
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,971.24,704.82
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,958.05,695.47
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,941.1,683.85
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,915.25,665.13
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,886.13,644.43
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,611.14,452.6
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,302.38,222.35
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,378.73,279.35
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,459.38,336.93
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,580.85,428.08
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,642.45,473.13
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,589.79,432.94
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,538.47,393.06
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,481.22,348.43
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,423.58,302.07
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,364.27,252.82
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,305.63,203.54
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,246.43,155.04
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,188.88,110.99
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,133.39,78.5
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,97.49,75.07
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,96.84,75.0
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,97.89,76.28
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,86.22,66.79
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,74.03,56.69
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,61.77,46.42
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,49.11,35.54
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,35.65,23.71
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,21.75,9.8
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,11.41,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,21.13,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,160.35,99.21
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,273.84,214.96
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,365.57,293.84
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,465.21,375.32
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,549.83,440.49
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,630.89,500.21
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,359.65,290.08
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,40.58,27.39
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,48.32,33.6
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,56.09,39.63
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,282.43,221.04
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,498.11,384.06
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,554.21,423.51
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,634.15,479.41
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,415.39,316.71
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,187.96,141.11
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,636.47,485.04
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,955.35,702.6
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,832.62,614.6
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,676.93,500.11
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,673.48,497.2
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,667.93,492.06
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,649.11,478.48
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,629.0,464.03
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,600.11,443.39
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,570.84,422.34
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,521.73,386.44
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,467.95,347.09
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,524.34,389.51
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,536.06,395.94
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,474.86,347.48
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,419.09,303.5
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,341.14,245.6
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,283.12,204.84
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,212.82,155.03
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,164.57,122.91
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,126.15,94.1
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,89.76,69.33
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,79.65,61.34
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,69.45,53.13
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,58.48,44.03
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,47.42,34.72
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,36.73,25.63
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,25.95,16.32
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,16.75,8.24
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,7.59,0.0
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,3.93,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,10.65,0.98
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,21.38,11.52
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,38.0,25.59
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,55.15,40.05
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,73.55,55.21
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,91.62,69.79
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,137.45,107.4
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,202.62,159.58
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,290.34,229.11
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,401.88,314.12
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,336.66,261.81
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,293.03,226.13
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,385.49,296.74
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,501.7,381.57
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,623.17,469.53
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,718.51,536.78
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,694.19,515.93
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,668.43,495.11
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,451.71,339.2
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,230.1,172.36
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,207.96,156.03
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,186.54,139.69
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,267.65,201.18
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,335.06,250.98
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,459.27,343.79
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,566.91,421.04
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,539.62,400.34
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,511.44,379.57
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,438.07,325.87
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,379.33,282.61
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,379.28,282.2
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,372.29,275.02
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,268.3,198.81
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,187.55,141.2
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,139.63,104.91
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,93.33,69.28
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,67.72,49.12
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,40.61,28.88
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,35.57,24.8
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,30.56,20.65
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,25.55,16.41
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,20.56,12.12
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,15.59,7.81
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,10.62,3.45
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,6.82,0.04
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.02,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.57,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,6.44,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,12.92,4.82
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,21.72,12.41
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,30.55,20.0
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,40.18,28.15
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,49.84,36.21
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,49.06,35.46
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,48.3,34.7
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,49.48,35.55
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,50.67,36.39
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,80.26,60.55
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,112.11,86.23
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,113.69,87.06
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,115.39,88.04
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,154.87,119.58
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,194.63,150.94
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,237.81,184.38
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,302.67,233.92
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,198.16,152.42
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,120.86,91.23
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,178.67,136.98
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,236.52,182.0
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,266.92,205.41
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,311.09,239.18
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,247.29,189.62
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,200.46,153.08
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,216.46,165.63
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,231.68,177.43
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,206.78,158.21
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,182.8,139.7
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,120.71,91.26
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,59.39,42.55
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,105.14,79.44
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,148.06,113.75
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,189.5,141.02
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,207.55,149.13
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,167.19,121.57
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,137.64,111.84
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,123.87,100.83
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,109.63,89.22
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,95.09,76.96
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,80.16,64.15
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,64.76,50.75
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,49.06,36.77
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,33.3,22.38
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,17.35,4.11
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,9.05,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,15.19,3.11
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,35.57,23.42
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,67.49,51.18
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,110.7,88.16
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,145.57,117.64
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,180.65,146.61
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,179.54,144.43
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,160.55,127.67
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,181.7,144.21
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,202.86,160.44
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,251.44,198.0
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,279.13,218.57
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,289.73,225.5
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,300.18,232.32
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,374.02,288.88
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,446.63,342.96
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,505.2,384.38
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,538.06,406.72
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,575.01,433.35
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,609.24,457.66
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,643.57,481.33
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,654.28,488.59
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,549.59,413.28
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,453.35,342.82
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,400.52,303.83
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,351.06,266.74
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,327.18,249.0
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,304.29,231.85
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,280.64,214.07
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,258.04,197.01
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,308.0,234.63
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,340.54,257.01
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,320.45,239.02
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,291.71,213.45
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,252.43,179.47
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,205.94,141.03
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,162.46,113.44
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,126.64,102.01
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,98.92,79.23
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,73.31,57.79
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,67.03,52.56
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,60.58,47.01
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,52.48,39.93
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,41.67,30.25
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,29.58,19.08
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,17.47,2.3
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,9.05,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,170.1,87.33
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,330.48,263.3
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,427.47,347.38
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,531.09,430.64
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,608.08,489.21
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,687.08,546.23
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,747.47,585.36
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,801.82,618.39
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,848.92,645.02
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,893.91,669.22
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,927.48,687.72
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,957.99,703.99
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,978.89,713.18
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,982.74,711.61
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,990.96,713.16
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,995.38,712.4
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,992.91,707.52
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,986.52,700.48
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,973.26,691.57
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,956.18,680.49
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,934.91,666.34
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,909.78,649.85
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,876.64,628.9
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,840.27,605.88
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,799.21,580.23
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,755.39,551.92
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,706.85,517.89
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,656.16,481.47
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,602.27,440.82
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,546.83,397.91
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,488.71,352.5
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,429.84,305.0
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,369.03,254.74
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,308.23,203.66
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,246.63,152.99
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,180.77,102.32
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,119.47,63.89
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,65.36,49.32
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,62.51,47.28
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,59.63,45.11
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,55.0,41.29
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,50.32,37.32
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,40.26,28.7
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,34.08,23.15
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,25.25,14.98
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,16.54,0.0
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,187.95,89.37
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,372.26,299.67
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,471.49,387.43
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,577.57,474.56
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,654.36,533.68
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,727.47,586.84
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,787.6,628.94
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,846.75,668.88
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,892.92,698.65
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,936.79,726.51
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,957.84,736.8
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,987.53,753.37
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,1007.44,763.36
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,1023.67,770.99
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,1031.48,773.05
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,1035.28,772.66
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,1031.91,767.7
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,1024.45,760.26
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,1010.45,750.16
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,992.42,737.56
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,966.74,718.81
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,937.38,697.73
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,903.06,674.47
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,865.41,648.89
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,823.41,619.0
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,778.52,586.68
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,728.78,549.71
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,676.79,510.27
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,621.05,467.2
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,563.71,421.65
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,503.59,373.32
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,442.69,322.73
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,379.93,268.86
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,317.46,214.62
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,253.8,160.76
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,186.12,107.4
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,123.08,67.01
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,67.33,51.7
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,64.09,49.27
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,60.8,46.73
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,56.1,42.88
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,51.37,38.88
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,41.18,30.06
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,35.0,24.42
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,25.3,15.29
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,15.72,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,7.47,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
