Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,191.82,81.25
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,382.06,306.94
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,482.12,394.82
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,588.98,481.23
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,665.46,539.87
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,738.24,592.71
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,799.35,632.68
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,859.45,669.77
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,904.6,693.31
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,947.3,713.98
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,978.95,730.74
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,994.79,737.18
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,1013.83,745.96
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,1029.14,752.35
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,1036.88,754.7
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,1040.61,754.75
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,1036.15,748.43
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,1027.61,739.87
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,1012.99,729.15
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,994.39,716.17
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,969.29,697.94
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,940.42,677.56
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,905.99,655.87
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,868.23,632.0
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,824.82,603.82
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,778.62,573.22
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,728.02,537.78
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,675.24,499.85
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,619.64,458.59
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,562.47,414.66
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,501.95,367.17
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,440.76,317.43
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,377.52,264.63
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,314.46,210.98
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,251.24,158.17
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,189.22,109.72
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,121.18,65.63
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,65.85,50.63
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,62.54,48.17
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,59.2,45.55
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,54.84,41.89
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,50.48,38.12
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,40.35,29.32
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,34.15,23.67
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,24.47,14.4
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.88,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,6.06,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,12.16,4.25
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,20.19,11.35
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,28.24,18.38
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,37.09,25.93
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,45.97,33.35
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,49.83,36.42
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,53.71,39.44
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,136.32,107.65
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,247.97,195.34
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,267.29,208.82
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,286.39,222.58
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,379.57,293.2
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,496.63,377.67
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,306.95,235.69
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,139.4,105.21
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,221.55,169.26
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,328.87,249.05
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,490.56,368.19
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,643.64,474.32
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,593.51,436.73
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,564.52,415.27
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,513.9,378.85
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,465.74,344.05
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,425.51,315.13
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,401.31,297.27
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,412.67,305.71
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,409.82,303.66
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,379.99,282.19
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,351.16,261.34
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,378.65,280.68
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,384.98,281.91
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,280.61,206.34
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,201.12,150.98
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,204.55,151.19
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,197.22,142.71
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,144.68,107.2
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,113.91,90.7
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,101.29,80.66
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,88.56,70.32
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,74.21,58.24
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,59.72,45.83
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,45.42,33.5
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,30.97,20.79
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,19.1,9.8
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,6.84,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,137.54,36.12
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,273.89,215.36
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,370.7,299.2
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,475.39,382.33
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,560.01,445.45
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,643.92,504.58
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,709.87,548.51
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,775.4,590.62
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,826.36,620.35
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,875.43,648.08
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,912.85,670.16
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,947.44,690.34
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,969.65,702.56
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,988.38,712.76
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,990.73,713.35
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,998.49,717.72
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,997.28,715.15
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,992.15,710.39
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,979.64,702.56
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,963.31,692.49
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,943.34,678.87
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,932.3,671.08
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,897.73,648.88
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,859.92,624.74
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,817.1,596.48
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,771.57,565.71
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,721.64,530.57
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,669.59,493.01
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,614.34,452.34
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,557.71,409.24
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,498.0,362.21
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,437.71,313.2
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,375.48,261.7
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,311.48,208.17
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,248.36,156.14
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,186.92,108.64
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,126.49,70.6
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,73.62,56.54
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,64.56,49.28
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,61.01,46.53
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,56.12,42.54
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,51.21,38.38
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,43.69,31.85
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,36.17,25.03
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,24.64,13.85
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,12.59,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,137.11,22.63
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,274.95,213.59
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,372.73,298.66
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,483.36,386.78
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,566.0,448.38
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,650.64,508.27
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,715.53,554.07
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,780.07,598.4
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,833.16,632.56
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,884.6,664.88
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,920.09,685.2
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,945.6,698.88
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,967.59,710.34
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,986.01,719.55
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,996.52,725.21
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,1003.17,728.63
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,1002.1,726.43
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,997.05,721.88
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,983.72,713.11
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,966.54,702.03
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,941.66,684.69
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,913.32,665.24
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,879.58,643.55
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,842.75,619.71
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,801.95,591.81
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,758.42,560.32
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,709.39,525.22
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,658.46,487.92
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,603.99,447.28
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,548.23,404.41
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,489.55,357.92
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,430.63,309.87
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,370.04,259.54
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,310.35,209.26
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,249.46,159.18
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,185.5,109.84
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,127.08,72.84
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,76.28,58.58
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,72.51,55.77
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,68.68,52.82
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,62.72,47.85
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,56.68,42.65
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,47.94,35.11
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,39.12,27.18
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,23.98,12.84
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,11.8,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,100.44,3.38
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,222.23,171.21
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,318.13,256.28
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,422.66,343.22
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,512.53,414.69
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,615.5,492.47
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,368.57,298.92
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,89.1,67.21
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,102.23,77.69
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,115.34,87.76
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,97.73,73.38
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,81.89,60.5
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,262.92,205.22
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,467.72,360.01
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,543.71,416.22
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,642.46,487.57
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,816.89,615.43
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,962.39,713.56
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,949.83,703.05
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,933.59,691.39
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,702.73,526.45
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,429.63,321.61
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,493.99,370.38
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,534.62,400.22
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,559.54,418.39
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,564.52,422.22
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,621.39,466.19
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,642.21,482.01
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,588.67,439.61
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,533.89,395.76
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,476.45,349.64
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,418.74,302.07
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,331.39,237.11
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,272.57,197.35
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,240.97,163.07
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,179.37,105.47
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,122.36,69.4
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,72.65,55.32
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,68.77,52.42
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,64.84,49.37
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,59.52,44.94
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,54.19,40.35
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,45.79,33.11
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,34.99,23.55
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,22.39,11.07
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,10.23,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,126.27,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,255.39,195.65
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,355.01,284.3
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,468.46,376.63
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,556.06,443.94
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,646.11,509.78
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,711.09,554.68
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,775.84,597.79
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,828.93,631.34
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,880.44,662.99
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,669.35,510.24
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,384.17,293.65
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,717.15,542.61
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,984.14,718.48
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,993.01,719.79
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,998.05,721.19
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,996.01,716.82
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,976.3,701.42
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,962.89,691.82
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,945.78,679.95
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,925.1,665.05
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,900.63,647.88
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,867.34,626.37
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,830.98,602.85
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,790.01,575.01
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,746.39,544.58
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,697.94,510.33
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,647.56,473.87
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,594.16,434.46
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,539.43,392.79
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,481.57,347.48
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,423.26,300.37
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,361.4,249.45
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,300.85,198.76
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,239.39,148.21
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,179.71,102.36
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,120.82,65.65
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,68.9,51.55
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,60.46,44.88
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,57.18,42.36
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,51.84,38.03
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,46.46,33.51
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,39.21,27.28
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,32.02,20.79
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,20.86,9.27
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,127.17,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,259.31,196.72
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,359.99,286.51
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,476.14,380.1
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,575.99,456.91
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,679.07,532.55
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,741.63,574.91
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,803.87,615.58
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,850.18,644.28
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,900.69,675.24
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,933.81,693.55
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,963.88,709.75
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,817.01,608.22
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,639.56,477.56
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,654.65,488.29
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,668.08,496.63
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,653.38,483.22
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,614.05,453.51
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,832.41,610.4
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,962.74,695.65
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,938.53,677.44
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,910.73,658.34
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,768.33,560.92
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,598.72,438.35
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,704.93,517.7
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,753.07,553.54
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,703.87,517.53
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,652.6,479.88
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,597.91,438.97
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,541.82,395.79
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,482.96,349.25
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,423.59,300.88
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,362.78,250.52
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,300.76,198.87
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,239.1,148.39
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,179.28,102.51
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,121.08,66.26
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,70.26,52.92
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,61.35,45.83
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,57.75,43.04
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,53.43,39.53
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,49.22,35.96
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,41.35,29.15
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,33.5,22.04
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,19.84,7.86
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,8.65,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,138.14,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,287.26,215.05
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,392.76,307.72
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,506.15,396.73
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,597.22,465.26
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,691.44,532.84
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,746.59,570.91
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,807.21,611.79
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,855.49,643.2
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,901.78,672.76
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,635.04,485.97
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,284.07,217.38
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,232.69,177.78
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,167.49,126.3
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,175.94,132.74
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,184.36,139.05
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,648.78,495.55
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,979.69,720.54
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,965.14,708.82
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,946.86,697.21
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,760.75,567.67
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,534.78,399.82
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,706.45,531.24
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,819.94,615.49
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,777.7,585.82
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,733.46,553.86
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,686.18,519.82
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,637.21,483.59
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,583.76,442.06
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,529.71,398.99
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,473.46,353.71
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,415.28,305.69
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,356.54,255.83
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,299.54,207.04
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,241.61,158.73
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,186.11,115.32
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,131.81,80.2
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,84.79,66.39
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,80.02,62.85
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,75.15,59.1
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,64.31,49.94
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,56.06,42.79
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,45.33,33.24
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,34.53,23.31
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,20.73,7.71
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,7.08,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,136.69,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,284.84,221.49
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,390.02,320.94
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,503.13,415.97
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,586.35,482.93
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,671.82,548.28
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,735.58,593.8
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,799.02,637.22
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,848.43,667.93
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,889.58,691.87
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,924.42,711.86
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,956.24,729.44
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,978.81,740.86
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,997.82,749.93
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,1007.63,752.92
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,1013.54,753.53
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,997.83,740.46
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,992.21,734.49
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,978.38,722.4
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,960.78,708.1
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,937.06,690.39
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,909.8,670.54
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,876.54,648.47
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,840.15,624.29
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,799.4,595.86
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,755.88,564.73
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,707.15,529.37
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,656.41,491.7
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,602.31,449.86
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,546.72,405.77
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,488.17,358.84
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,429.18,310.15
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,366.32,257.55
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,305.39,205.81
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,243.38,154.31
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,183.25,107.47
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,123.27,68.86
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,69.21,52.99
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,60.68,46.1
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,57.36,43.48
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,51.3,38.41
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,45.14,33.09
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,37.41,26.26
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,29.72,19.11
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,14.58,2.77
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,150.64,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,380.75,293.97
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,479.89,391.32
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,596.64,487.56
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,677.9,550.41
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,760.65,610.62
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,821.74,651.97
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,881.83,690.91
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,928.06,719.2
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,960.11,737.11
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,853.05,658.16
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,677.65,527.46
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,896.96,683.84
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,1055.06,784.43
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,1062.29,784.39
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,1065.41,783.42
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,1060.22,777.31
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,1050.86,768.81
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,1034.83,757.72
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,1014.73,744.2
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,987.63,725.29
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,956.82,704.07
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,921.27,681.08
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,882.31,655.71
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,837.81,625.16
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,790.51,592.54
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,739.46,555.71
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,686.13,516.2
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,628.47,472.34
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,569.43,426.04
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,507.72,376.85
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,445.35,325.36
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,381.12,270.45
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,317.39,215.2
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,252.54,160.24
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,184.47,106.34
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,121.16,65.55
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,64.54,49.71
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,61.11,47.17
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,57.66,44.5
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,52.74,40.34
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,44.13,32.79
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,36.6,26.02
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,29.17,18.92
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,14.26,1.41
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
