Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.5,15.5,30.73,0.0
2016,10,20,7,0,57.0,27.0,4.2,22.0,31.0,89.91,45.13
2016,10,20,7,15,148.5,48.0,4.5,22.0,71.0,211.77,166.3
2016,10,20,7,30,240.0,69.0,4.8,22.0,111.0,316.71,257.34
2016,10,20,7,45,120.0,46.5,5.1,22.0,67.5,173.48,141.85
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,18.26,9.6
2016,10,20,8,15,193.0,76.5,5.7,22.0,149.0,283.86,235.53
2016,10,20,8,30,386.0,129.0,6.0,22.0,274.0,565.47,461.85
2016,10,20,8,45,330.5,159.5,6.3,22.5,296.0,531.01,431.23
2016,10,20,9,0,275.0,190.0,6.6,23.0,318.0,515.71,415.74
2016,10,20,9,15,137.5,99.5,6.7,23.0,163.5,261.1,211.86
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,6.87,0.0
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,24.12,14.07
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,41.46,28.08
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,104.03,78.56
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,172.44,132.93
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,211.19,163.19
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,249.64,192.85
2016,10,20,11,15,161.0,306.5,6.95,25.5,425.5,462.55,359.88
2016,10,20,11,30,299.0,344.0,6.9,26.0,565.0,644.67,496.76
2016,10,20,11,45,263.0,355.5,6.9,26.5,551.5,608.24,466.86
2016,10,20,12,0,227.0,367.0,6.9,27.0,538.0,553.14,424.17
2016,10,20,12,15,305.0,349.0,6.9,27.0,578.5,605.4,464.27
2016,10,20,12,30,383.0,331.0,6.9,27.0,619.0,632.35,485.23
2016,10,20,12,45,620.5,224.0,6.9,27.0,685.0,714.1,549.25
2016,10,20,13,0,858.0,117.0,6.9,27.0,751.0,749.39,578.02
2016,10,20,13,15,854.0,116.0,6.9,27.0,734.5,700.88,540.55
2016,10,20,13,30,850.0,115.0,6.9,27.0,718.0,650.47,501.17
2016,10,20,13,45,847.5,111.0,6.9,27.0,694.5,596.52,458.25
2016,10,20,14,0,845.0,107.0,6.9,27.0,671.0,541.05,413.05
2016,10,20,14,15,834.5,105.0,6.85,27.0,639.5,482.4,364.14
2016,10,20,14,30,824.0,103.0,6.8,27.0,608.0,423.55,313.86
2016,10,20,14,45,807.5,100.5,6.8,27.0,569.0,362.3,260.89
2016,10,20,15,0,791.0,98.0,6.8,27.0,530.0,302.11,208.31
2016,10,20,15,15,770.0,94.5,6.7,26.5,486.0,241.49,156.7
2016,10,20,15,30,749.0,91.0,6.6,26.0,442.0,183.04,109.95
2016,10,20,15,45,726.5,84.5,6.5,26.0,394.0,119.85,66.88
2016,10,20,16,0,704.0,78.0,6.4,26.0,346.0,63.78,48.84
2016,10,20,16,15,661.0,72.0,6.1,25.5,294.0,58.11,44.23
2016,10,20,16,30,618.0,66.0,5.8,25.0,242.0,53.63,40.49
2016,10,20,16,45,559.5,57.0,5.5,24.5,191.0,46.65,34.45
2016,10,20,17,0,501.0,48.0,5.2,24.0,140.0,39.59,28.12
2016,10,20,17,15,387.0,36.5,4.85,23.0,93.0,30.1,19.5
2016,10,20,17,30,273.0,25.0,4.5,22.0,46.0,20.66,7.91
2016,10,20,17,45,136.5,12.5,4.2,21.5,23.0,9.83,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,178.0,10.5,2.4,11.5,22.0,134.04,0.0
2016,10,21,7,0,356.0,21.0,2.6,12.0,44.0,322.48,164.68
2016,10,21,7,15,479.5,30.5,2.8,12.5,94.0,458.05,368.76
2016,10,21,7,30,603.0,40.0,3.0,13.0,144.0,591.54,484.03
2016,10,21,7,45,672.0,45.5,3.2,14.0,199.5,680.31,556.1
2016,10,21,8,0,741.0,51.0,3.4,15.0,255.0,770.82,625.05
2016,10,21,8,15,782.5,55.0,3.45,15.5,310.0,834.94,671.24
2016,10,21,8,30,824.0,59.0,3.5,16.0,365.0,898.17,714.71
2016,10,21,8,45,853.0,62.0,3.6,17.0,417.5,935.04,736.7
2016,10,21,9,0,882.0,65.0,3.7,18.0,470.0,980.42,764.14
2016,10,21,9,15,901.5,67.0,3.6,18.5,517.5,1012.18,781.43
2016,10,21,9,30,921.0,69.0,3.5,19.0,565.0,1040.71,796.26
2016,10,21,9,45,935.0,71.0,3.4,19.5,606.5,1060.05,804.68
2016,10,21,10,0,949.0,73.0,3.3,20.0,648.0,1075.52,810.58
2016,10,21,10,15,958.5,74.0,3.2,20.0,682.0,1081.08,811.52
2016,10,21,10,30,968.0,75.0,3.1,20.0,716.0,1082.52,810.0
2016,10,21,10,45,975.0,76.0,3.05,20.5,742.5,1077.23,803.21
2016,10,21,11,0,982.0,77.0,3.0,21.0,769.0,1067.73,793.95
2016,10,21,11,15,986.0,77.5,2.9,21.5,787.0,1050.52,779.42
2016,10,21,11,30,990.0,78.0,2.8,22.0,805.0,1029.23,762.51
2016,10,21,11,45,991.0,79.0,2.75,22.5,813.5,1001.75,742.26
2016,10,21,12,0,992.0,80.0,2.7,23.0,822.0,970.49,719.73
2016,10,21,12,15,992.0,80.0,2.65,23.0,822.5,933.67,694.99
2016,10,21,12,30,992.0,80.0,2.6,23.0,823.0,893.45,667.99
2016,10,21,12,45,989.5,79.5,2.6,23.5,814.0,847.59,636.2
2016,10,21,13,0,987.0,79.0,2.6,24.0,805.0,798.91,602.38
2016,10,21,13,15,982.5,78.5,2.55,24.0,787.0,746.29,564.37
2016,10,21,13,30,978.0,78.0,2.5,24.0,769.0,691.48,523.34
2016,10,21,13,45,971.0,77.0,2.45,24.0,742.5,632.83,478.39
2016,10,21,14,0,964.0,76.0,2.4,24.0,716.0,572.76,431.03
2016,10,21,14,15,954.0,74.5,2.35,24.0,682.5,509.7,379.94
2016,10,21,14,30,944.0,73.0,2.3,24.0,649.0,446.12,326.82
2016,10,21,14,45,930.5,71.5,2.25,24.0,608.0,381.08,271.2
2016,10,21,15,0,917.0,70.0,2.2,24.0,567.0,316.46,215.05
2016,10,21,15,15,897.5,67.5,2.1,23.5,520.0,250.42,158.89
2016,10,21,15,30,878.0,65.0,2.0,23.0,473.0,186.1,107.35
2016,10,21,15,45,851.0,62.0,1.95,23.0,421.0,122.7,65.33
2016,10,21,16,0,824.0,59.0,1.9,23.0,369.0,57.2,43.78
2016,10,21,16,15,784.0,55.0,1.65,22.0,314.5,51.35,39.06
2016,10,21,16,30,744.0,51.0,1.4,21.0,260.0,47.51,35.89
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.5,42.2,31.21
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,36.97,26.39
2016,10,21,17,15,495.5,31.0,0.95,19.0,99.0,28.46,18.46
2016,10,21,17,30,377.0,22.0,1.0,18.0,49.0,20.11,6.76
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.5,8.65,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,174.0,10.5,1.0,10.5,21.0,131.4,0.0
2016,10,22,7,0,348.0,21.0,1.0,11.0,42.0,314.91,140.26
2016,10,22,7,15,473.0,30.0,1.2,11.5,91.5,452.76,360.37
2016,10,22,7,30,598.0,39.0,1.4,12.0,141.0,586.73,474.58
2016,10,22,7,45,664.5,45.5,1.65,13.0,196.0,674.26,544.99
2016,10,22,8,0,731.0,52.0,1.9,14.0,251.0,763.61,612.61
2016,10,22,8,15,773.5,56.0,2.05,15.0,306.0,828.42,658.01
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,892.36,700.7
2016,10,22,8,45,843.0,63.5,2.35,17.0,412.5,939.08,729.74
2016,10,22,9,0,870.0,67.0,2.5,18.0,464.0,971.61,748.3
2016,10,22,9,15,890.0,69.5,2.55,18.5,511.5,1004.28,767.12
2016,10,22,9,30,910.0,72.0,2.6,19.0,559.0,1033.75,783.53
2016,10,22,9,45,923.0,74.5,2.65,20.0,599.5,1052.53,791.24
2016,10,22,10,0,936.0,77.0,2.7,21.0,640.0,1067.47,796.55
2016,10,22,10,15,946.0,78.5,2.65,21.5,674.5,1074.07,796.98
2016,10,22,10,30,956.0,80.0,2.6,22.0,709.0,1076.58,795.01
2016,10,22,10,45,961.5,81.5,2.6,22.5,735.0,1070.38,788.2
2016,10,22,11,0,967.0,83.0,2.6,23.0,761.0,1060.05,779.03
2016,10,22,11,15,971.5,83.5,2.6,23.0,778.5,1043.46,767.56
2016,10,22,11,30,976.0,84.0,2.6,23.0,796.0,1022.85,753.68
2016,10,22,11,45,976.5,85.5,2.6,23.5,805.0,995.7,734.24
2016,10,22,12,0,977.0,87.0,2.6,24.0,814.0,964.84,712.54
2016,10,22,12,15,977.0,87.0,2.6,24.0,814.0,928.41,688.6
2016,10,22,12,30,977.0,87.0,2.6,24.0,814.0,888.64,662.38
2016,10,22,12,45,973.5,87.0,2.6,24.5,805.0,843.01,630.83
2016,10,22,13,0,970.0,87.0,2.6,25.0,796.0,794.7,597.34
2016,10,22,13,15,965.0,86.5,2.6,25.0,778.0,742.43,559.71
2016,10,22,13,30,960.0,86.0,2.6,25.0,760.0,688.06,519.38
2016,10,22,13,45,952.0,85.0,2.65,25.5,733.5,629.67,474.25
2016,10,22,14,0,944.0,84.0,2.7,26.0,707.0,570.02,426.87
2016,10,22,14,15,933.5,82.5,2.7,26.0,673.5,507.77,376.79
2016,10,22,14,30,923.0,81.0,2.7,26.0,640.0,445.07,324.75
2016,10,22,14,45,906.5,79.5,2.75,26.0,598.5,380.16,269.8
2016,10,22,15,0,890.0,78.0,2.8,26.0,557.0,316.05,214.6
2016,10,22,15,15,869.5,75.5,2.8,25.5,510.5,251.34,159.94
2016,10,22,15,30,849.0,73.0,2.8,25.0,464.0,184.56,106.75
2016,10,22,15,45,819.5,69.5,2.8,25.0,412.0,121.73,65.04
2016,10,22,16,0,790.0,66.0,2.8,25.0,360.0,62.55,47.98
2016,10,22,16,15,747.0,61.5,2.45,24.0,305.5,55.93,42.65
2016,10,22,16,30,704.0,57.0,2.1,23.0,251.0,51.9,39.35
2016,10,22,16,45,634.5,50.0,1.8,22.0,196.5,45.55,33.86
2016,10,22,17,0,565.0,43.0,1.5,21.0,142.0,36.13,25.49
2016,10,22,17,15,442.0,33.0,1.5,20.0,93.0,27.58,17.52
2016,10,22,17,30,319.0,23.0,1.5,19.0,44.0,19.18,4.86
2016,10,22,17,45,159.5,11.5,1.55,18.0,22.0,9.05,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,7.5,1.8,13.5,7.5,5.9,0.0
2016,10,23,7,0,0.0,15.0,2.0,14.0,15.0,11.43,0.0
2016,10,23,7,15,0.0,35.0,2.1,14.0,35.0,32.31,20.73
2016,10,23,7,30,0.0,55.0,2.2,14.0,55.0,52.15,38.38
2016,10,23,7,45,6.0,76.0,2.35,14.5,77.5,77.22,60.32
2016,10,23,8,0,12.0,97.0,2.5,15.0,100.0,101.91,81.6
2016,10,23,8,15,18.5,117.0,2.55,15.5,123.0,125.71,101.72
2016,10,23,8,30,25.0,137.0,2.6,16.0,146.0,167.32,136.14
2016,10,23,8,45,388.0,113.5,2.65,17.0,288.5,553.8,454.59
2016,10,23,9,0,751.0,90.0,2.7,18.0,431.0,901.89,705.54
2016,10,23,9,15,774.0,94.0,2.9,18.5,476.0,931.15,720.89
2016,10,23,9,30,797.0,98.0,3.1,19.0,521.0,964.61,741.97
2016,10,23,9,45,572.0,175.0,3.35,19.5,490.5,823.07,640.88
2016,10,23,10,0,347.0,252.0,3.6,20.0,460.0,653.44,512.35
2016,10,23,10,15,367.5,262.5,3.7,20.5,493.5,680.05,531.3
2016,10,23,10,30,388.0,273.0,3.8,21.0,527.0,704.67,547.51
2016,10,23,10,45,391.0,284.0,3.95,21.5,548.5,709.98,549.51
2016,10,23,11,0,394.0,295.0,4.1,22.0,570.0,713.2,550.2
2016,10,23,11,15,394.5,303.5,4.1,22.0,584.5,709.17,546.33
2016,10,23,11,30,395.0,312.0,4.1,22.0,599.0,703.15,541.17
2016,10,23,11,45,442.5,296.0,4.15,22.5,621.0,732.13,561.34
2016,10,23,12,0,490.0,280.0,4.2,23.0,643.0,738.19,565.16
2016,10,23,12,15,457.5,294.0,4.15,23.0,633.0,699.48,535.85
2016,10,23,12,30,425.0,308.0,4.1,23.0,623.0,660.61,506.55
2016,10,23,12,45,312.5,331.0,4.1,23.5,561.5,556.74,427.7
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,461.69,354.63
2016,10,23,13,15,528.5,233.0,4.05,24.0,605.0,585.1,450.9
2016,10,23,13,30,857.0,112.0,4.0,24.0,710.0,652.81,501.54
2016,10,23,13,45,505.0,212.0,3.95,24.0,561.5,486.0,373.5
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,336.27,258.26
2016,10,23,14,15,486.5,207.0,3.8,24.0,504.0,404.05,307.94
2016,10,23,14,30,820.0,102.0,3.7,24.0,595.0,422.32,313.76
2016,10,23,14,45,490.5,171.5,3.6,24.0,461.0,307.51,226.76
2016,10,23,15,0,161.0,241.0,3.5,24.0,327.0,225.64,169.72
2016,10,23,15,15,453.5,164.5,3.15,23.5,377.5,221.86,154.86
2016,10,23,15,30,746.0,88.0,2.8,23.0,428.0,181.93,109.99
2016,10,23,15,45,717.0,82.5,2.5,23.0,379.0,119.43,67.13
2016,10,23,16,0,688.0,77.0,2.2,23.0,330.0,64.68,50.23
2016,10,23,16,15,640.0,71.0,2.05,22.5,278.5,57.22,44.03
2016,10,23,16,30,592.0,65.0,1.9,22.0,227.0,52.7,40.2
2016,10,23,16,45,523.0,56.5,1.75,21.5,176.0,46.04,34.34
2016,10,23,17,0,454.0,48.0,1.6,21.0,125.0,39.39,28.24
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,29.13,18.67
2016,10,23,17,30,204.0,23.0,1.6,20.0,36.0,18.91,3.08
2016,10,23,17,45,102.0,11.5,1.6,20.0,18.0,9.05,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,52.33,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,155.11,38.41
2016,10,24,7,15,247.5,37.5,1.1,17.5,72.0,292.34,229.1
2016,10,24,7,30,373.0,52.0,1.3,18.0,114.0,423.35,340.94
2016,10,24,7,45,452.0,62.0,1.5,19.0,163.5,518.6,417.26
2016,10,24,8,0,531.0,72.0,1.7,20.0,213.0,616.91,491.99
2016,10,24,8,15,582.0,78.5,1.95,20.5,263.5,687.38,544.05
2016,10,24,8,30,633.0,85.0,2.2,21.0,314.0,757.85,594.3
2016,10,24,8,45,678.5,87.0,2.5,22.0,364.5,816.59,633.78
2016,10,24,9,0,724.0,89.0,2.8,23.0,415.0,873.95,671.26
2016,10,24,9,15,748.0,92.5,2.75,23.5,459.0,903.29,687.37
2016,10,24,9,30,772.0,96.0,2.7,24.0,503.0,936.89,706.29
2016,10,24,9,45,481.5,185.5,2.65,25.0,446.0,743.05,566.78
2016,10,24,10,0,191.0,275.0,2.6,26.0,389.0,497.18,380.8
2016,10,24,10,15,152.5,290.5,2.5,26.0,384.5,469.33,359.24
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,416.88,318.72
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,392.36,298.81
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,368.52,279.37
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,475.74,359.58
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,555.18,417.3
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,516.39,386.97
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,478.86,358.26
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,484.51,362.75
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,488.13,365.48
2016,10,24,12,45,503.0,245.0,2.3,28.5,609.5,638.97,477.46
2016,10,24,13,0,820.0,128.0,2.3,29.0,720.0,733.42,544.68
2016,10,24,13,15,538.5,227.5,2.3,29.0,612.5,587.35,437.43
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,452.8,337.87
2016,10,24,13,45,523.0,224.5,2.35,29.0,570.5,507.21,379.11
2016,10,24,14,0,789.0,122.0,2.4,29.0,636.0,526.93,391.23
2016,10,24,14,15,775.5,119.5,2.4,29.0,604.0,469.56,345.51
2016,10,24,14,30,762.0,117.0,2.4,29.0,572.0,412.47,299.12
2016,10,24,14,45,743.0,114.0,2.45,29.0,533.0,351.27,248.74
2016,10,24,15,0,724.0,111.0,2.5,29.0,494.0,293.23,200.03
2016,10,24,15,15,698.5,106.5,2.5,28.5,450.0,234.35,151.67
2016,10,24,15,30,673.0,102.0,2.5,28.0,406.0,178.32,107.96
2016,10,24,15,45,638.5,96.5,2.55,28.0,358.5,123.83,71.84
2016,10,24,16,0,604.0,91.0,2.6,28.0,311.0,73.81,56.85
2016,10,24,16,15,552.5,83.5,2.3,27.5,261.0,65.38,49.98
2016,10,24,16,30,501.0,76.0,2.0,27.0,211.0,60.18,45.66
2016,10,24,16,45,426.5,65.0,1.75,26.5,162.0,51.96,38.56
2016,10,24,17,0,352.0,54.0,1.5,26.0,113.0,40.94,28.85
2016,10,24,17,15,234.0,39.0,1.45,25.0,72.0,29.48,18.42
2016,10,24,17,30,116.0,24.0,1.4,24.0,31.0,18.1,0.63
2016,10,24,17,45,58.0,12.0,1.35,23.5,15.5,9.44,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.2,16.5,7.5,5.9,0.0
2016,10,25,7,0,0.0,15.0,1.3,17.0,15.0,11.44,0.0
2016,10,25,7,15,7.0,35.5,1.4,17.5,37.0,40.37,26.86
2016,10,25,7,30,14.0,56.0,1.5,18.0,59.0,66.98,50.44
2016,10,25,7,45,27.5,78.5,1.65,18.5,85.0,113.98,90.57
2016,10,25,8,0,41.0,101.0,1.8,19.0,111.0,150.33,121.32
2016,10,25,8,15,50.0,122.5,1.95,19.5,138.0,180.91,146.49
2016,10,25,8,30,59.0,144.0,2.1,20.0,165.0,211.51,171.06
2016,10,25,8,45,121.5,168.0,2.25,21.0,219.5,319.31,257.69
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,408.27,326.41
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,527.46,417.41
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,624.97,489.67
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,606.79,471.94
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,586.01,453.26
2016,10,25,10,15,247.0,283.0,2.65,23.0,436.0,557.49,431.37
2016,10,25,10,30,228.0,302.0,2.7,23.0,450.0,552.52,426.34
2016,10,25,10,45,298.5,300.0,2.75,23.5,501.5,636.34,486.99
2016,10,25,11,0,369.0,298.0,2.8,24.0,553.0,692.81,526.71
2016,10,25,11,15,341.0,314.0,2.85,24.0,554.0,669.77,508.58
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,645.88,490.41
2016,10,25,11,45,380.5,312.0,2.95,24.5,588.5,673.62,510.74
2016,10,25,12,0,448.0,294.0,3.0,25.0,622.0,714.92,539.48
2016,10,25,12,15,414.0,307.5,3.0,25.0,610.5,659.56,499.18
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,622.77,472.0
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,590.0,447.31
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,557.08,422.32
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,538.01,408.4
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,515.72,391.59
2016,10,25,13,45,418.0,273.0,2.95,26.0,553.0,478.75,363.33
2016,10,25,14,0,422.0,260.0,2.9,26.0,534.0,448.51,339.36
2016,10,25,14,15,368.5,258.0,2.85,26.0,488.5,384.7,290.2
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,333.91,250.61
2016,10,25,14,45,470.5,196.0,2.75,26.0,454.5,320.34,234.92
2016,10,25,15,0,626.0,136.0,2.7,26.0,466.0,286.67,200.8
2016,10,25,15,15,322.0,150.5,2.45,25.5,320.0,183.21,128.33
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,124.15,94.18
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,108.29,82.06
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,93.04,73.84
2016,10,25,16,15,5.5,110.0,1.5,24.5,112.0,79.52,62.63
2016,10,25,16,30,0.0,91.0,1.3,24.0,91.0,66.09,51.26
2016,10,25,16,45,0.0,70.0,1.15,23.5,70.0,51.35,38.52
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,36.45,25.41
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,23.37,13.54
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,9.9,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,5.11,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.5,10.0,1.25,16.5,13.5,56.59,0.0
2016,10,26,7,0,137.0,20.0,1.3,17.0,27.0,159.2,0.0
2016,10,26,7,15,264.0,34.0,1.5,17.5,68.5,302.78,235.48
2016,10,26,7,30,391.0,48.0,1.7,18.0,110.0,435.06,350.34
2016,10,26,7,45,472.5,56.5,1.95,19.0,159.5,530.84,427.97
2016,10,26,8,0,554.0,65.0,2.2,20.0,209.0,629.85,504.03
2016,10,26,8,15,603.5,71.0,2.5,21.0,259.5,698.42,554.23
2016,10,26,8,30,653.0,77.0,2.8,22.0,310.0,767.06,602.45
2016,10,26,8,45,687.5,82.0,3.1,23.0,358.0,819.19,637.18
2016,10,26,9,0,722.0,87.0,3.4,24.0,406.0,869.74,669.87
2016,10,26,9,15,746.0,90.5,3.3,24.5,450.5,899.11,686.06
2016,10,26,9,30,770.0,94.0,3.2,25.0,495.0,932.65,704.89
2016,10,26,9,45,786.0,97.0,3.15,25.5,533.0,954.24,715.65
2016,10,26,10,0,802.0,100.0,3.1,26.0,571.0,972.4,724.15
2016,10,26,10,15,814.5,102.0,3.0,26.0,603.5,982.14,728.16
2016,10,26,10,30,827.0,104.0,2.9,26.0,636.0,988.16,729.88
2016,10,26,10,45,833.5,106.5,2.8,26.5,660.5,984.91,724.25
2016,10,26,11,0,840.0,109.0,2.7,27.0,685.0,977.88,716.43
2016,10,26,11,15,558.0,222.5,2.65,27.5,609.0,805.3,597.65
2016,10,26,11,30,276.0,336.0,2.6,28.0,533.0,617.92,460.33
2016,10,26,11,45,575.0,219.5,2.55,28.5,636.0,778.35,578.2
2016,10,26,12,0,874.0,103.0,2.5,29.0,739.0,891.14,652.33
2016,10,26,12,15,874.0,103.0,2.45,29.0,739.5,858.06,628.99
2016,10,26,12,30,874.0,103.0,2.4,29.0,740.0,822.01,604.97
2016,10,26,12,45,872.0,102.5,2.4,29.0,731.5,781.13,577.97
2016,10,26,13,0,870.0,102.0,2.4,29.0,723.0,737.79,548.59
2016,10,26,13,15,500.0,216.0,2.4,29.0,571.0,551.93,412.98
2016,10,26,13,30,130.0,330.0,2.4,29.0,419.0,366.68,274.57
2016,10,26,13,45,186.0,314.5,2.4,29.5,437.0,372.75,279.45
2016,10,26,14,0,242.0,299.0,2.4,30.0,455.0,372.9,278.45
2016,10,26,14,15,530.5,196.0,2.35,29.5,515.5,416.76,308.65
2016,10,26,14,30,819.0,93.0,2.3,29.0,576.0,415.5,301.02
2016,10,26,14,45,792.5,94.0,2.3,29.0,535.5,354.64,250.28
2016,10,26,15,0,766.0,95.0,2.3,29.0,495.0,295.92,200.87
2016,10,26,15,15,742.5,91.5,2.25,28.5,451.0,236.63,151.8
2016,10,26,15,30,719.0,88.0,2.2,28.0,407.0,175.84,104.06
2016,10,26,15,45,687.0,83.0,2.2,28.0,359.5,119.33,66.32
2016,10,26,16,0,655.0,78.0,2.2,28.0,312.0,66.87,51.03
2016,10,26,16,15,606.0,72.0,1.9,27.5,261.5,57.64,43.45
2016,10,26,16,30,557.0,66.0,1.6,27.0,211.0,53.22,39.74
2016,10,26,16,45,484.0,56.5,1.35,26.5,162.0,45.84,33.34
2016,10,26,17,0,411.0,47.0,1.1,26.0,113.0,38.45,26.68
2016,10,26,17,15,285.0,33.5,1.1,25.0,71.0,27.42,16.48
2016,10,26,17,30,159.0,20.0,1.1,24.0,29.0,15.27,0.0
2016,10,26,17,45,79.5,10.0,1.1,23.5,14.5,7.87,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.5,10.0,1.45,17.5,12.0,40.98,0.0
2016,10,27,7,0,93.0,20.0,1.6,18.0,24.0,125.38,0.0
2016,10,27,7,15,211.0,36.0,1.75,18.5,64.0,263.75,203.04
2016,10,27,7,30,329.0,52.0,1.9,19.0,104.0,386.98,312.07
2016,10,27,7,45,415.0,62.5,2.05,20.0,152.5,487.22,393.47
2016,10,27,8,0,501.0,73.0,2.2,21.0,201.0,591.48,473.66
2016,10,27,8,15,553.5,80.5,2.05,21.5,251.0,663.94,525.7
2016,10,27,8,30,606.0,88.0,1.9,22.0,301.0,736.49,575.03
2016,10,27,8,45,647.0,92.0,1.8,23.0,350.0,793.04,609.85
2016,10,27,9,0,688.0,96.0,1.7,24.0,399.0,848.12,642.11
2016,10,27,9,15,713.5,100.5,1.5,24.5,443.0,886.37,661.81
2016,10,27,9,30,739.0,105.0,1.3,25.0,487.0,921.98,678.91
2016,10,27,9,45,759.0,107.5,1.15,26.0,526.0,939.06,682.74
2016,10,27,10,0,779.0,110.0,1.0,27.0,565.0,960.7,689.34
2016,10,27,10,15,792.5,112.5,1.05,27.0,597.5,972.09,695.64
2016,10,27,10,30,806.0,115.0,1.1,27.0,630.0,979.77,699.9
2016,10,27,10,45,815.5,116.5,1.2,27.5,655.5,978.49,698.24
2016,10,27,11,0,825.0,118.0,1.3,28.0,681.0,973.4,694.42
2016,10,27,11,15,831.0,119.5,1.4,28.0,698.0,961.11,687.56
2016,10,27,11,30,837.0,121.0,1.5,28.0,715.0,945.13,678.47
2016,10,27,11,45,444.5,220.5,1.65,28.5,536.5,660.51,487.64
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,335.8,249.77
2016,10,27,12,15,467.5,211.0,1.85,29.0,550.0,629.78,471.18
2016,10,27,12,30,883.0,102.0,1.9,29.0,742.0,828.41,607.52
2016,10,27,12,45,881.5,101.0,1.95,29.5,733.5,787.1,577.63
2016,10,27,13,0,880.0,100.0,2.0,30.0,725.0,743.27,547.72
2016,10,27,13,15,609.0,201.5,2.0,30.0,629.0,618.58,457.19
2016,10,27,13,30,338.0,303.0,2.0,30.0,533.0,484.15,359.15
2016,10,27,13,45,278.0,301.5,2.05,30.0,486.0,424.05,315.62
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,361.81,269.69
2016,10,27,14,15,525.5,195.5,2.1,29.5,508.5,414.58,306.77
2016,10,27,14,30,833.0,91.0,2.1,29.0,578.0,419.82,303.75
2016,10,27,14,45,811.0,90.5,2.15,29.0,538.5,358.45,252.62
2016,10,27,15,0,789.0,90.0,2.2,29.0,499.0,298.72,202.31
2016,10,27,15,15,766.0,86.5,2.2,28.5,454.5,238.22,152.18
2016,10,27,15,30,743.0,83.0,2.2,28.0,410.0,180.13,106.45
2016,10,27,15,45,710.0,78.5,2.25,28.0,361.5,118.71,64.89
2016,10,27,16,0,677.0,74.0,2.3,28.0,313.0,65.24,49.67
2016,10,27,16,15,628.0,68.0,2.05,27.5,262.0,55.01,41.23
2016,10,27,16,30,579.0,62.0,1.8,27.0,211.0,50.44,37.38
2016,10,27,16,45,506.0,53.0,1.55,26.5,161.5,43.32,31.18
2016,10,27,17,0,433.0,44.0,1.3,26.0,112.0,36.19,24.75
2016,10,27,17,15,303.5,31.5,1.25,25.0,70.0,25.87,15.07
2016,10,27,17,30,174.0,19.0,1.2,24.0,28.0,15.6,0.0
2016,10,27,17,45,87.0,9.5,1.2,23.0,14.0,7.47,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,95.0,9.0,0.9,15.5,13.5,7.08,0.0
2016,10,28,7,0,190.0,18.0,0.9,16.0,27.0,195.33,0.0
2016,10,28,7,15,326.0,30.5,1.0,16.5,70.0,349.47,266.89
2016,10,28,7,30,462.0,43.0,1.1,17.0,113.0,489.6,389.6
2016,10,28,7,45,543.5,50.5,1.25,18.0,164.5,585.76,466.27
2016,10,28,8,0,625.0,58.0,1.4,19.0,216.0,685.3,540.89
2016,10,28,8,15,673.5,63.0,1.5,20.0,268.0,753.14,588.27
2016,10,28,8,30,722.0,68.0,1.6,21.0,320.0,814.43,628.82
2016,10,28,8,45,756.5,72.0,1.75,22.0,370.0,867.19,662.36
2016,10,28,9,0,791.0,76.0,1.9,23.0,420.0,917.95,693.5
2016,10,28,9,15,813.5,79.0,2.0,23.5,465.5,952.91,714.13
2016,10,28,9,30,836.0,82.0,2.1,24.0,511.0,984.81,732.63
2016,10,28,9,45,853.0,84.0,2.25,24.5,550.5,1006.45,744.86
2016,10,28,10,0,870.0,86.0,2.4,25.0,590.0,1011.61,746.44
2016,10,28,10,15,881.0,87.5,2.45,25.5,623.0,1019.08,748.76
2016,10,28,10,30,892.0,89.0,2.5,26.0,656.0,1022.77,748.76
2016,10,28,10,45,900.5,90.0,2.55,26.5,681.5,1019.45,744.44
2016,10,28,11,0,909.0,91.0,2.6,27.0,707.0,1012.22,737.86
2016,10,28,11,15,674.0,188.5,2.6,27.0,651.5,891.43,657.92
2016,10,28,11,30,439.0,286.0,2.6,27.0,596.0,739.36,550.18
2016,10,28,11,45,367.0,311.0,2.6,27.5,572.5,661.63,494.41
2016,10,28,12,0,295.0,336.0,2.6,28.0,549.0,605.71,452.42
2016,10,28,12,15,223.0,344.5,2.6,28.0,505.5,517.72,388.59
2016,10,28,12,30,151.0,353.0,2.6,28.0,462.0,453.44,340.73
2016,10,28,12,45,226.0,339.5,2.6,28.5,500.5,485.74,365.14
2016,10,28,13,0,301.0,326.0,2.6,29.0,539.0,525.4,393.42
2016,10,28,13,15,605.5,207.0,2.6,29.0,621.5,621.26,465.04
2016,10,28,13,30,910.0,88.0,2.6,29.0,704.0,660.23,493.57
2016,10,28,13,45,901.0,87.0,2.6,29.0,678.5,604.16,450.72
2016,10,28,14,0,892.0,86.0,2.6,29.0,653.0,547.06,406.44
2016,10,28,14,15,880.5,84.0,2.55,29.0,620.0,487.13,358.59
2016,10,28,14,30,869.0,82.0,2.5,29.0,587.0,427.0,309.16
2016,10,28,14,45,851.5,80.5,2.5,29.0,547.0,365.29,257.46
2016,10,28,15,0,834.0,79.0,2.5,29.0,507.0,302.5,204.21
2016,10,28,15,15,812.0,76.0,2.45,28.5,462.0,240.07,152.09
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,179.85,104.34
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,120.73,64.72
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,65.71,50.07
2016,10,28,16,15,676.0,61.0,2.1,27.0,266.5,54.68,41.04
2016,10,28,16,30,628.0,56.0,1.8,26.0,215.0,46.43,34.13
2016,10,28,16,45,550.5,48.5,1.5,25.5,164.0,40.2,28.65
2016,10,28,17,0,473.0,41.0,1.2,25.0,113.0,34.04,23.02
2016,10,28,17,15,336.0,29.5,1.15,24.0,70.0,24.37,13.78
2016,10,28,17,30,199.0,18.0,1.1,23.0,27.0,14.83,0.0
2016,10,28,17,45,99.5,9.0,1.1,22.5,13.5,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,16.5,12.5,7.08,0.0
2016,10,29,7,0,150.0,18.0,1.6,17.0,25.0,163.17,0.0
2016,10,29,7,15,290.0,31.0,1.85,17.5,66.5,321.4,244.34
2016,10,29,7,30,430.0,44.0,2.1,18.0,108.0,464.06,372.17
2016,10,29,7,45,517.5,51.0,2.4,19.0,159.0,564.03,453.88
2016,10,29,8,0,605.0,58.0,2.7,20.0,210.0,667.5,533.81
2016,10,29,8,15,654.5,63.5,2.75,20.5,261.5,736.4,584.19
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,798.48,627.36
2016,10,29,8,45,742.5,71.5,2.9,22.0,362.5,852.92,662.47
2016,10,29,9,0,781.0,74.0,3.0,23.0,412.0,905.43,695.04
2016,10,29,9,15,803.5,77.0,3.05,23.5,456.5,940.21,715.58
2016,10,29,9,30,826.0,80.0,3.1,24.0,501.0,972.01,733.9
2016,10,29,9,45,842.0,82.0,3.15,25.0,540.0,992.57,743.06
2016,10,29,10,0,858.0,84.0,3.2,26.0,579.0,996.79,741.44
2016,10,29,10,15,869.0,86.0,3.2,26.5,611.5,1004.96,743.8
2016,10,29,10,30,880.0,88.0,3.2,27.0,644.0,1009.37,743.8
2016,10,29,10,45,887.5,89.5,3.25,27.5,668.5,1005.81,739.18
2016,10,29,11,0,895.0,91.0,3.3,28.0,693.0,998.4,732.3
2016,10,29,11,15,899.5,91.5,3.3,28.0,710.0,983.09,721.52
2016,10,29,11,30,904.0,92.0,3.3,28.0,727.0,964.07,708.53
2016,10,29,11,45,908.0,91.5,3.35,28.5,735.5,939.84,691.18
2016,10,29,12,0,912.0,91.0,3.4,29.0,744.0,912.08,671.63
2016,10,29,12,15,911.5,91.0,3.4,29.0,744.0,877.58,648.67
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,840.05,623.64
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,797.61,595.4
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,752.64,565.16
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,703.16,528.99
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,651.82,490.61
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,596.92,447.88
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,540.89,403.19
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,482.11,356.65
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,423.13,308.35
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,360.36,255.61
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,299.98,204.15
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,239.03,152.76
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,180.51,106.08
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,122.86,67.31
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,64.94,41.82
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,52.98,39.42
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,48.3,35.55
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,41.82,29.86
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,35.42,24.0
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,24.64,13.69
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,13.91,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,6.69,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
