Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,2.65,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,3.79,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.21
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,8.36,1.51
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,9.89,2.79
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,12.19,4.72
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,14.49,6.65
2016,11,9,9,45,0.0,22.5,4.05,16.5,22.5,17.18,8.87
2016,11,9,10,0,0.0,26.0,4.1,17.0,26.0,19.88,11.07
2016,11,9,10,15,0.0,46.0,4.1,17.0,46.0,35.26,23.92
2016,11,9,10,30,0.0,66.0,4.1,17.0,66.0,50.72,36.73
2016,11,9,10,45,0.0,77.5,4.15,17.0,77.5,59.64,44.05
2016,11,9,11,0,0.0,89.0,4.2,17.0,89.0,68.59,51.38
2016,11,9,11,15,0.0,83.5,4.2,17.0,83.5,64.34,47.8
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,60.08,44.25
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,60.87,44.78
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,61.65,45.31
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,53.13,38.29
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,44.62,31.29
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,92.17,70.23
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,141.53,110.08
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,110.82,85.26
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,81.17,61.22
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,69.73,51.95
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,58.46,42.78
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,44.13,31.03
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,29.86,19.26
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,54.52,39.84
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,78.94,60.2
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,50.23,36.47
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,21.35,12.35
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,18.28,9.8
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,15.21,7.23
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,12.15,5.1
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,9.1,2.38
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,6.44,0.0
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,1.89,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,85.78,29.26
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,170.86,135.98
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,232.94,192.92
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,296.11,247.84
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,346.9,290.91
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,398.26,332.93
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,442.98,367.43
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,487.21,400.44
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,289.93,239.43
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,87.69,67.96
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,348.87,286.26
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,605.65,483.63
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,663.23,524.43
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,743.46,581.45
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,736.01,572.61
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,726.34,563.14
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,846.13,651.4
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,936.73,711.88
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,742.12,572.33
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,521.01,404.95
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,587.63,457.62
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,643.18,499.4
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,580.89,452.13
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,536.21,417.8
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,512.88,400.62
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,487.58,381.36
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,437.73,342.6
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,390.99,305.82
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,377.94,294.1
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,362.97,279.03
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,312.94,236.99
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,265.16,196.48
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,218.93,157.41
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,174.63,120.93
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,129.82,86.8
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,87.41,60.78
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,64.67,51.22
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,53.76,41.55
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,41.7,30.63
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,29.36,19.15
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,14.8,1.58
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.75,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.65,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,3.79,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.31,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,6.83,0.22
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,7.98,1.19
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,9.13,2.15
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,28.65,18.7
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,48.31,35.13
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,82.69,63.54
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,120.69,94.4
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,109.13,84.52
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,98.54,75.58
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,186.29,146.94
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,301.45,237.11
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,278.65,218.3
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,236.59,185.04
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,285.5,223.03
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,312.61,243.47
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,232.06,180.49
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,147.01,113.1
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,270.72,211.92
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,392.13,304.57
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,362.62,281.33
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,323.05,251.06
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,283.52,220.44
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,247.09,192.08
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,366.52,283.0
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,419.8,315.39
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,358.44,262.69
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,300.04,212.26
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,240.64,161.33
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,180.8,111.86
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,125.26,71.14
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,74.33,44.27
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,49.65,37.77
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,44.18,32.9
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,36.48,25.87
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,28.83,18.46
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,14.16,0.4
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,199.34,28.92
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,394.62,314.45
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,499.02,411.33
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,608.69,503.01
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,683.04,562.31
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,758.17,619.07
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,804.81,651.0
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,857.05,685.74
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,895.38,709.95
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,930.99,731.68
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,953.27,743.6
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,972.18,753.16
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,982.69,756.54
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,989.52,757.54
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,973.73,743.23
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,966.83,735.45
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,954.16,725.26
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,937.92,712.87
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,916.34,696.08
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,891.31,677.15
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,858.89,654.21
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,823.54,629.33
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,782.71,600.94
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,739.53,570.79
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,691.85,535.07
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,642.43,497.25
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,589.09,455.77
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,537.39,414.25
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,398.82,307.36
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,280.45,216.83
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,296.56,224.76
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,282.9,205.54
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,227.57,159.04
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,180.22,120.49
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,131.07,83.56
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,85.53,56.69
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,60.75,47.58
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,51.52,39.39
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,40.57,29.47
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,29.46,18.98
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,14.82,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,127.64,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,253.26,199.57
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,332.82,274.91
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,416.74,347.24
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,486.46,403.87
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,558.16,458.93
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,581.2,474.36
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,601.47,486.65
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,753.47,595.76
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,898.61,691.55
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,924.49,702.07
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,947.23,711.77
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,952.99,710.68
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,962.71,712.43
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,962.24,708.54
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,958.09,702.61
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,947.15,694.86
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,932.59,685.04
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,910.0,669.82
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,884.17,652.63
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,852.37,632.74
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,817.72,610.86
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,777.83,584.12
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,735.61,554.46
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,688.53,520.81
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,639.87,485.22
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,554.42,422.26
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,470.05,359.07
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,412.86,314.54
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,360.02,272.46
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,334.89,248.08
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,300.55,214.0
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,242.84,165.07
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,188.43,120.48
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,135.11,81.85
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,88.0,56.19
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,62.25,48.56
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,51.96,39.59
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,41.42,30.05
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,30.87,19.98
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,15.55,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,159.82,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,323.62,253.44
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,431.58,353.8
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,548.44,450.61
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,629.13,515.01
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,710.49,576.78
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,772.59,620.58
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,833.48,661.78
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,873.9,687.63
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,911.84,711.21
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,932.39,722.21
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,957.76,736.6
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,970.03,741.49
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,978.65,744.08
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,979.16,741.71
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,975.87,737.04
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,963.57,726.12
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,947.63,713.05
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,920.19,692.41
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,900.45,677.28
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,867.42,654.13
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,831.47,629.1
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,791.06,600.13
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,748.18,569.43
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,699.78,533.81
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,649.67,496.0
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,596.43,454.97
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,542.14,412.02
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,485.88,366.22
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,427.21,317.37
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,366.57,265.99
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,307.03,214.57
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,246.69,163.03
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,188.88,115.25
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,131.22,72.74
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,77.74,43.8
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,45.33,33.62
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,40.79,29.65
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,33.27,22.82
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,25.81,15.56
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,12.61,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,224.3,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,457.14,351.49
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,562.69,455.56
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,672.24,546.28
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,745.35,603.13
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,818.64,656.25
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,859.48,681.74
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,908.97,711.86
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,944.7,731.73
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,977.69,748.88
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,998.53,756.29
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,1015.94,761.21
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,1024.61,760.91
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,1029.46,758.27
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,1026.24,751.3
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,1019.1,742.13
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,1004.49,731.35
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,986.06,718.39
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,960.32,699.55
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,931.12,678.74
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,896.61,655.94
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,858.98,631.14
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,816.86,602.7
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,772.11,572.4
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,721.84,537.49
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,669.67,499.48
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,614.09,458.04
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,557.38,414.56
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,498.37,368.05
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,439.06,319.82
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,376.83,268.14
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,315.49,216.07
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,253.32,163.73
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,190.57,112.54
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,130.41,68.66
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,74.42,38.76
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,43.21,31.44
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,38.88,27.62
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,32.21,21.59
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,25.67,15.13
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,12.48,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,215.21,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,428.6,324.44
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,536.71,431.76
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,648.7,523.61
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,725.07,583.07
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,801.64,639.04
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,855.44,674.72
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,907.48,707.47
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,943.71,727.98
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,965.16,737.7
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,987.59,746.4
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,1006.62,752.46
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,1015.65,758.23
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,1020.94,761.19
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,1017.41,758.01
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,1010.05,752.1
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,996.77,743.12
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,979.72,731.77
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,956.12,714.98
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,928.92,695.84
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,895.66,673.44
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,859.26,648.85
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,816.48,619.71
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,771.15,588.58
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,722.13,552.92
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,671.15,514.14
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,615.62,471.12
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,559.02,426.18
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,499.95,378.42
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,440.6,328.99
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,378.46,275.6
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,317.31,222.12
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,253.58,167.17
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,193.49,116.9
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,133.46,72.25
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,77.7,41.53
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,45.12,33.42
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,40.45,29.31
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,33.42,22.93
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,26.51,16.02
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,11.85,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,160.32,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,404.02,301.94
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,514.63,414.33
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,631.6,511.2
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,396.59,329.51
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,78.02,60.0
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,192.91,158.46
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,318.07,261.94
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,451.54,370.17
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,565.0,459.59
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,583.5,470.5
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,600.17,480.23
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,493.03,394.28
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,409.6,325.46
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,382.72,303.49
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,379.18,299.38
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,722.54,571.25
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,971.62,751.38
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,945.48,729.87
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,916.07,707.6
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,882.15,683.1
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,845.26,656.52
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,802.57,624.66
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,757.48,591.05
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,708.33,553.49
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,657.48,513.35
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,602.65,468.56
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,546.98,422.24
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,488.11,373.13
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,429.31,322.91
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,368.37,270.17
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,308.57,217.7
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,247.27,164.74
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,188.81,115.81
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,131.85,73.39
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,76.72,41.73
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,45.03,33.19
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,40.53,29.22
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,33.36,22.69
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,26.38,15.65
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,12.98,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,50.37,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,163.44,116.78
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,272.04,218.82
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,407.36,332.07
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,489.58,400.63
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,574.51,468.71
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,647.86,526.3
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,731.22,590.48
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,779.2,626.03
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,824.98,659.62
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,867.04,690.15
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,905.97,718.24
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,639.72,515.54
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,313.52,251.4
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,325.14,260.84
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,336.47,269.45
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,312.63,249.58
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,289.97,230.76
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,314.0,249.59
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,336.72,267.12
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,284.47,225.14
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,219.88,173.19
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,245.82,194.13
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,255.1,201.66
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,307.49,244.6
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,364.5,290.12
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,346.44,275.58
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,327.22,259.94
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,273.29,216.8
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,219.28,173.63
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,200.58,158.01
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,181.36,141.65
2016,11,18,15,15,97.0,177.0,6.3,18.5,217.0,157.4,121.87
2016,11,18,15,30,92.0,159.0,6.2,18.0,193.0,134.33,102.94
2016,11,18,15,45,381.0,111.5,6.15,18.0,225.5,127.61,85.56
2016,11,18,16,0,670.0,64.0,6.1,18.0,258.0,81.64,46.33
2016,11,18,16,15,611.0,57.5,5.85,17.0,209.0,47.45,36.33
2016,11,18,16,30,552.0,51.0,5.6,16.0,160.0,42.22,31.6
2016,11,18,16,45,468.0,41.0,5.45,15.5,114.5,34.03,23.97
2016,11,18,17,0,384.0,31.0,5.3,15.0,69.0,25.83,15.65
2016,11,18,17,15,192.0,15.5,5.2,14.5,34.5,12.64,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
