Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,709.29,580.55
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,498.82,415.66
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,220.14,182.16
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,256.69,212.32
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,314.86,258.19
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,388.24,316.49
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,461.37,372.66
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,744.19,590.08
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,982.83,755.18
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,982.82,749.64
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,979.11,743.88
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,969.43,734.21
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,956.07,722.17
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,930.7,701.15
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,912.76,685.43
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,882.1,664.28
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,848.39,641.2
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,809.51,613.38
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,768.01,583.78
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,721.13,550.89
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,672.39,514.91
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,619.72,475.32
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,565.76,433.43
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,508.28,387.33
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,451.73,340.45
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,391.16,289.22
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,331.21,237.2
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,269.41,183.7
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,210.18,133.19
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,150.97,86.53
2016,11,29,16,0,704.0,55.0,1.8,22.0,248.0,96.25,50.83
2016,11,29,16,15,642.5,49.5,1.7,20.5,199.5,45.18,33.77
2016,11,29,16,30,581.0,44.0,1.6,19.0,151.0,40.15,29.33
2016,11,29,16,45,473.5,36.0,1.5,18.0,105.5,30.08,20.19
2016,11,29,17,0,366.0,28.0,1.4,17.0,60.0,23.33,12.79
2016,11,29,17,15,183.0,14.0,1.45,16.5,30.0,11.02,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,6.5,17.0,124.83,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,34.0,305.22,15.33
2016,11,30,7,45,439.5,27.5,4.1,7.5,78.5,451.05,361.26
2016,11,30,8,0,577.0,36.0,4.2,8.0,123.0,596.24,495.76
2016,11,30,8,15,649.0,41.5,4.4,8.5,172.5,684.89,572.86
2016,11,30,8,30,721.0,47.0,4.6,9.0,222.0,774.5,646.51
2016,11,30,8,45,770.0,50.5,4.85,10.0,271.5,839.85,697.05
2016,11,30,9,0,819.0,54.0,5.1,11.0,321.0,904.01,744.44
2016,11,30,9,15,849.0,56.5,5.0,11.5,367.0,935.03,764.23
2016,11,30,9,30,879.0,59.0,4.9,12.0,413.0,974.28,789.4
2016,11,30,9,45,903.0,60.0,4.8,12.5,454.0,1002.5,805.69
2016,11,30,10,0,927.0,61.0,4.7,13.0,495.0,1027.5,819.31
2016,11,30,10,15,941.5,62.5,4.5,13.5,529.5,1040.1,822.88
2016,11,30,10,30,956.0,64.0,4.3,14.0,564.0,1048.9,823.73
2016,11,30,10,45,968.5,64.0,4.1,14.5,591.5,1049.74,819.92
2016,11,30,11,0,981.0,64.0,3.9,15.0,619.0,1046.6,813.56
2016,11,30,11,15,987.5,65.0,3.75,15.5,637.5,1034.91,801.87
2016,11,30,11,30,994.0,66.0,3.6,16.0,656.0,1019.26,787.75
2016,11,30,11,45,998.0,66.0,3.5,16.5,667.0,996.14,769.11
2016,11,30,12,0,1002.0,66.0,3.4,17.0,678.0,969.28,748.16
2016,11,30,12,15,1003.0,66.0,3.35,17.0,679.5,936.23,724.84
2016,11,30,12,30,1004.0,66.0,3.3,17.0,681.0,899.81,699.23
2016,11,30,12,45,1002.5,65.0,3.25,17.0,674.0,857.1,669.14
2016,11,30,13,0,1001.0,64.0,3.2,17.0,667.0,811.56,636.94
2016,11,30,13,15,996.5,63.5,3.15,17.0,651.0,761.89,601.33
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,710.03,561.12
2016,11,30,13,45,984.0,62.5,3.1,17.5,611.5,654.15,516.12
2016,11,30,14,0,976.0,62.0,3.1,18.0,588.0,596.91,468.96
2016,11,30,14,15,964.5,60.5,3.1,17.5,556.5,535.83,419.23
2016,11,30,14,30,953.0,59.0,3.1,17.0,525.0,474.31,367.37
2016,11,30,14,45,933.5,58.5,3.1,17.0,487.0,410.61,311.55
2016,11,30,15,0,914.0,58.0,3.1,17.0,449.0,347.85,255.26
2016,11,30,15,15,890.0,56.0,2.9,16.5,405.0,283.78,197.83
2016,11,30,15,30,866.0,54.0,2.7,16.0,361.0,221.77,143.01
2016,11,30,15,45,830.5,50.5,2.5,16.0,312.5,159.2,91.75
2016,11,30,16,0,795.0,47.0,2.3,16.0,264.0,97.73,49.78
2016,11,30,16,15,739.0,42.5,2.0,14.5,214.0,42.02,31.84
2016,11,30,16,30,683.0,38.0,1.7,13.0,164.0,35.8,26.25
2016,11,30,16,45,583.5,31.5,1.4,12.0,115.5,29.37,20.15
2016,11,30,17,0,484.0,25.0,1.1,11.0,67.0,23.12,13.01
2016,11,30,17,15,242.0,12.5,1.1,10.5,33.5,9.83,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,9.0,1.3,4.0,16.0,114.21,0.0
2016,12,1,7,30,276.0,18.0,1.5,5.0,32.0,281.24,0.0
2016,12,1,7,45,400.0,28.5,1.7,6.0,74.0,430.61,340.55
2016,12,1,8,0,524.0,39.0,1.9,7.0,116.0,563.32,463.75
2016,12,1,8,15,597.0,46.0,1.95,7.5,164.5,651.8,538.27
2016,12,1,8,30,670.0,53.0,2.0,8.0,213.0,733.58,603.18
2016,12,1,8,45,711.5,58.0,2.1,9.0,260.0,793.3,647.33
2016,12,1,9,0,753.0,63.0,2.2,10.0,307.0,851.51,688.13
2016,12,1,9,15,783.0,66.5,2.45,10.5,351.0,894.58,718.96
2016,12,1,9,30,813.0,70.0,2.7,11.0,395.0,935.07,747.2
2016,12,1,9,45,832.5,73.0,2.95,12.0,434.0,961.45,763.44
2016,12,1,10,0,852.0,76.0,3.2,13.0,473.0,984.54,777.13
2016,12,1,10,15,866.5,78.0,3.35,13.5,505.5,997.77,784.39
2016,12,1,10,30,881.0,80.0,3.5,14.0,538.0,1007.32,789.21
2016,12,1,10,45,890.5,81.5,3.65,15.0,564.0,995.52,777.72
2016,12,1,11,0,900.0,83.0,3.8,16.0,590.0,992.12,772.45
2016,12,1,11,15,906.5,84.0,3.75,16.5,607.5,981.48,762.32
2016,12,1,11,30,913.0,85.0,3.7,17.0,625.0,967.18,749.92
2016,12,1,11,45,918.0,84.5,3.65,17.5,635.5,946.11,733.03
2016,12,1,12,0,923.0,84.0,3.6,18.0,646.0,921.56,713.96
2016,12,1,12,15,923.5,84.5,3.6,18.0,647.5,890.89,692.38
2016,12,1,12,30,924.0,85.0,3.6,18.0,649.0,857.14,668.66
2016,12,1,12,45,921.0,84.5,3.6,18.5,642.0,816.64,638.86
2016,12,1,13,0,918.0,84.0,3.6,19.0,635.0,773.66,607.26
2016,12,1,13,15,912.5,83.0,3.6,19.0,619.5,726.14,572.31
2016,12,1,13,30,907.0,82.0,3.6,19.0,604.0,676.76,534.09
2016,12,1,13,45,897.5,81.0,3.6,19.0,581.0,623.37,491.9
2016,12,1,14,0,888.0,80.0,3.6,19.0,558.0,568.95,447.8
2016,12,1,14,15,875.0,78.5,3.6,19.0,527.5,513.57,401.67
2016,12,1,14,30,862.0,77.0,3.6,19.0,497.0,455.16,351.91
2016,12,1,14,45,844.0,74.5,3.6,19.0,460.5,394.1,298.81
2016,12,1,15,0,826.0,72.0,3.6,19.0,424.0,334.06,245.43
2016,12,1,15,15,799.5,69.0,3.3,18.5,381.5,272.67,191.03
2016,12,1,15,30,773.0,66.0,3.0,18.0,339.0,213.84,139.61
2016,12,1,15,45,734.5,61.5,2.75,17.5,293.0,154.91,91.85
2016,12,1,16,0,696.0,57.0,2.5,17.0,247.0,100.53,54.89
2016,12,1,16,15,635.0,51.5,2.2,16.0,199.0,49.77,38.47
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,38.53,28.41
2016,12,1,16,45,469.0,37.0,1.6,14.0,105.5,30.87,21.25
2016,12,1,17,0,364.0,28.0,1.3,13.0,60.0,23.33,13.02
2016,12,1,17,15,182.0,14.0,1.3,12.5,30.0,11.02,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,15.04,0.0
2016,12,2,7,45,47.5,36.0,2.85,9.5,43.0,105.96,80.28
2016,12,2,8,0,95.0,55.0,3.1,10.0,69.0,171.04,141.79
2016,12,2,8,15,121.5,75.0,3.15,10.0,99.5,220.18,186.34
2016,12,2,8,30,148.0,95.0,3.2,10.0,130.0,269.42,229.84
2016,12,2,8,45,171.5,112.5,3.25,10.5,161.0,311.81,265.97
2016,12,2,9,0,195.0,130.0,3.3,11.0,192.0,354.63,301.36
2016,12,2,9,15,204.0,148.5,3.3,11.5,222.0,384.69,324.84
2016,12,2,9,30,213.0,167.0,3.3,12.0,252.0,414.0,347.18
2016,12,2,9,45,296.5,172.5,3.35,12.5,303.0,522.39,433.88
2016,12,2,10,0,380.0,178.0,3.4,13.0,354.0,608.39,500.51
2016,12,2,10,15,301.5,205.0,3.45,13.5,351.0,558.4,456.92
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,483.26,394.82
2016,12,2,10,45,207.0,246.0,3.6,15.0,357.5,476.78,387.36
2016,12,2,11,0,191.0,260.0,3.7,16.0,367.0,469.68,379.22
2016,12,2,11,15,95.5,186.0,3.75,16.0,239.5,284.05,230.51
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,87.72,67.43
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,125.03,98.23
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,163.16,129.08
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,109.73,85.52
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,60.8,45.18
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,52.67,38.45
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,44.54,31.7
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,26.43,16.56
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,8.41,1.42
2016,12,2,13,45,0.0,75.0,3.9,16.0,75.0,57.65,42.8
2016,12,2,14,0,0.0,139.0,3.9,16.0,139.0,108.57,85.2
2016,12,2,14,15,0.0,123.5,3.9,16.0,123.5,95.86,74.76
2016,12,2,14,30,0.0,108.0,3.9,16.0,108.0,83.41,64.55
2016,12,2,14,45,0.0,88.0,3.95,16.0,88.0,67.68,51.53
2016,12,2,15,0,0.0,68.0,4.0,16.0,68.0,52.16,38.59
2016,12,2,15,15,0.0,61.0,3.95,15.5,61.0,46.74,34.18
2016,12,2,15,30,0.0,54.0,3.9,15.0,54.0,41.33,29.72
2016,12,2,15,45,0.0,46.5,3.85,15.0,46.5,35.54,24.82
2016,12,2,16,0,0.0,39.0,3.8,15.0,39.0,29.77,19.87
2016,12,2,16,15,0.0,31.0,3.75,14.5,31.0,23.63,15.47
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,17.5,9.89
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,12.15,4.96
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,8.36,1.7
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,12.94,5.71
2016,12,3,9,45,0.0,17.0,3.85,8.5,17.0,12.95,5.68
2016,12,3,10,0,0.0,17.0,3.9,9.0,17.0,12.96,5.64
2016,12,3,10,15,0.0,25.5,4.05,9.0,25.5,19.47,11.27
2016,12,3,10,30,0.0,34.0,4.2,9.0,34.0,26.0,16.89
2016,12,3,10,45,4.5,113.0,4.35,9.0,115.5,93.88,75.3
2016,12,3,11,0,9.0,192.0,4.5,9.0,197.0,172.08,141.35
2016,12,3,11,15,6.0,185.0,4.6,9.0,188.5,160.52,131.24
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,149.71,121.92
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,88.52,70.16
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,34.52,24.02
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,22.6,13.8
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,10.71,3.57
2016,12,3,12,45,0.0,84.0,4.75,9.0,84.0,64.67,49.84
2016,12,3,13,0,0.0,154.0,4.7,9.0,154.0,122.14,98.59
2016,12,3,13,15,1.5,165.5,4.45,9.0,166.5,132.59,107.45
2016,12,3,13,30,3.0,177.0,4.2,9.0,179.0,142.82,116.15
2016,12,3,13,45,1.5,165.0,3.95,9.5,166.0,131.23,106.26
2016,12,3,14,0,0.0,153.0,3.7,10.0,153.0,120.04,96.77
2016,12,3,14,15,0.0,114.5,3.75,10.0,114.5,88.7,70.42
2016,12,3,14,30,0.0,76.0,3.8,10.0,76.0,58.38,44.69
2016,12,3,14,45,0.0,75.0,3.9,10.0,75.0,57.59,44.14
2016,12,3,15,0,0.0,74.0,4.0,10.0,74.0,56.81,43.57
2016,12,3,15,15,0.0,66.5,3.75,9.5,66.5,50.99,38.74
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,45.19,33.85
2016,12,3,15,45,0.0,51.0,3.25,9.0,51.0,39.01,28.52
2016,12,3,16,0,0.0,43.0,3.0,9.0,43.0,32.85,23.13
2016,12,3,16,15,0.0,34.5,2.7,9.0,34.5,26.32,18.35
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,19.8,12.27
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,13.68,6.5
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,7.58,0.5
2016,12,3,17,15,0.0,5.0,1.85,9.0,5.0,3.93,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.57,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.02,0.0
2016,12,4,7,45,0.0,11.5,3.5,8.5,11.5,8.73,1.19
2016,12,4,8,0,0.0,19.0,3.6,9.0,19.0,14.45,6.64
2016,12,4,8,15,0.0,28.5,3.75,9.0,28.5,21.72,13.17
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,29.01,19.68
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,36.32,26.15
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,43.65,32.55
2016,12,4,9,15,0.0,62.0,4.55,9.0,62.0,47.51,35.86
2016,12,4,9,30,0.0,67.0,4.8,9.0,67.0,51.38,39.14
2016,12,4,9,45,0.0,58.0,5.1,9.5,58.0,44.43,32.95
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,37.51,26.83
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,22.54,13.85
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,7.63,0.93
2016,12,4,10,45,0.0,81.5,4.95,10.5,81.5,62.67,48.12
2016,12,4,11,0,0.0,153.0,4.8,11.0,153.0,125.53,101.03
2016,12,4,11,15,0.0,110.5,4.6,11.0,110.5,86.66,68.13
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,52.26,38.95
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.5,139.67,113.22
2016,12,4,12,0,31.0,243.0,4.0,11.0,263.0,253.45,207.29
2016,12,4,12,15,35.5,248.5,4.15,11.0,270.5,259.2,211.84
2016,12,4,12,30,40.0,254.0,4.3,11.0,278.0,264.51,216.3
2016,12,4,12,45,20.0,200.5,4.45,11.0,212.5,178.83,145.4
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,116.25,92.82
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,100.17,79.45
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,84.55,66.36
2016,12,4,13,45,6.5,150.5,5.2,11.0,154.0,122.22,98.36
2016,12,4,14,0,13.0,192.0,5.4,11.0,199.0,159.54,129.84
2016,12,4,14,15,6.5,120.0,5.3,11.0,123.5,96.3,76.64
2016,12,4,14,30,0.0,48.0,5.2,11.0,48.0,36.75,25.99
2016,12,4,14,45,0.0,41.0,5.15,11.0,41.0,31.35,21.42
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,25.96,16.82
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,23.27,14.54
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,20.58,12.24
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,17.51,9.59
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,14.44,6.92
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,11.39,4.25
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,8.34,1.86
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,5.68,0.0
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.02,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.57,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.79,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,4.16,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,6.82,0.16
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,9.86,2.93
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,12.91,5.68
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,16.35,8.73
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,19.8,11.74
2016,12,5,9,15,0.0,38.5,2.0,9.0,38.5,29.39,20.12
2016,12,5,9,30,0.0,51.0,1.8,9.0,51.0,39.02,28.46
2016,12,5,9,45,0.0,65.0,1.65,9.0,65.0,49.84,37.77
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,60.69,47.02
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,38.29,27.6
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.29
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,77.78,61.33
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,149.71,121.41
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,108.37,86.55
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,70.91,54.93
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.5,137.88,111.59
2016,12,5,12,0,20.0,226.0,1.6,10.0,239.0,207.96,169.44
2016,12,5,12,15,10.0,181.5,1.7,10.0,188.0,156.27,126.38
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,108.3,86.23
2016,12,5,12,45,0.0,127.5,1.9,10.5,127.5,100.08,79.31
2016,12,5,13,0,0.0,118.0,2.0,11.0,118.0,92.06,72.49
2016,12,5,13,15,0.0,91.0,2.1,11.0,91.0,70.09,54.06
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,49.15,36.38
2016,12,5,13,45,0.0,99.5,2.35,11.0,99.5,76.87,59.97
2016,12,5,14,0,0.0,135.0,2.5,11.0,135.0,105.41,84.13
2016,12,5,14,15,7.5,156.5,2.55,11.0,160.0,126.29,101.83
2016,12,5,14,30,15.0,178.0,2.6,11.0,185.0,146.06,118.46
2016,12,5,14,45,7.5,111.5,2.7,11.0,115.0,88.89,70.47
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,34.41,24.13
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,30.94,21.21
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,27.47,18.25
2016,12,5,15,45,298.0,53.5,2.7,11.0,134.0,89.29,58.08
2016,12,5,16,0,596.0,71.0,2.7,11.0,232.0,106.78,63.8
2016,12,5,16,15,532.5,63.0,2.35,10.5,186.0,59.05,39.98
2016,12,5,16,30,469.0,55.0,2.0,10.0,140.0,44.94,34.75
2016,12,5,16,45,381.0,43.0,1.7,10.0,98.0,35.31,25.54
2016,12,5,17,0,293.0,31.0,1.4,10.0,56.0,25.6,15.08
2016,12,5,17,15,146.5,15.5,1.35,9.5,28.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,6.0,23.0,179.12,0.0
2016,12,6,7,45,358.0,26.0,4.5,6.5,64.0,390.31,295.06
2016,12,6,8,0,509.0,36.0,4.7,7.0,105.0,544.03,453.5
2016,12,6,8,15,587.5,42.5,5.05,7.5,152.5,626.19,528.81
2016,12,6,8,30,666.0,49.0,5.4,8.0,200.0,721.91,610.4
2016,12,6,8,45,718.5,53.0,5.75,8.5,248.0,790.66,667.16
2016,12,6,9,0,771.0,57.0,6.1,9.0,296.0,858.36,720.87
2016,12,6,9,15,801.5,60.0,6.1,9.5,340.5,901.62,752.13
2016,12,6,9,30,832.0,63.0,6.1,10.0,385.0,942.37,780.48
2016,12,6,9,45,853.5,65.5,6.2,10.5,424.5,970.57,799.19
2016,12,6,10,0,875.0,68.0,6.3,11.0,464.0,983.66,806.29
2016,12,6,10,15,485.0,148.0,6.2,11.0,370.0,697.13,582.8
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,329.63,274.66
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.5,285.75,236.91
2016,12,6,11,0,30.0,220.0,6.0,12.0,237.0,243.85,200.23
2016,12,6,11,15,21.5,214.0,5.9,12.0,226.5,204.6,167.23
2016,12,6,11,30,13.0,208.0,5.8,12.0,216.0,188.29,153.18
2016,12,6,11,45,22.0,224.5,5.7,12.5,238.0,210.68,171.58
2016,12,6,12,0,31.0,241.0,5.6,13.0,260.0,251.87,205.1
2016,12,6,12,15,15.5,189.5,5.5,13.0,199.0,168.31,135.83
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,109.18,86.24
2016,12,6,12,45,0.0,145.5,5.35,13.5,145.5,115.32,91.24
2016,12,6,13,0,0.0,153.0,5.3,14.0,153.0,121.41,96.16
2016,12,6,13,15,0.0,157.5,5.2,14.0,157.5,124.91,99.12
2016,12,6,13,30,0.0,162.0,5.1,14.0,162.0,128.36,102.08
2016,12,6,13,45,0.0,123.0,5.05,14.0,123.0,95.84,75.12
2016,12,6,14,0,0.0,84.0,5.0,14.0,84.0,64.61,49.05
2016,12,6,14,15,0.0,70.0,4.9,14.0,70.0,53.75,39.99
2016,12,6,14,30,0.0,56.0,4.8,14.0,56.0,42.92,30.9
2016,12,6,14,45,0.0,64.5,4.75,14.0,64.5,49.46,36.54
2016,12,6,15,0,0.0,73.0,4.7,14.0,73.0,56.03,42.22
2016,12,6,15,15,0.0,65.5,4.55,13.5,65.5,50.22,37.44
2016,12,6,15,30,0.0,58.0,4.4,13.0,58.0,44.42,32.62
2016,12,6,15,45,278.0,69.5,4.3,12.5,144.5,97.89,65.98
2016,12,6,16,0,556.0,81.0,4.2,12.0,231.0,112.82,69.96
2016,12,6,16,15,490.5,71.5,3.85,11.5,185.5,66.14,45.53
2016,12,6,16,30,425.0,62.0,3.5,11.0,140.0,50.35,39.41
2016,12,6,16,45,314.0,49.0,3.2,10.5,96.5,37.07,27.02
2016,12,6,17,0,203.0,36.0,2.9,10.0,53.0,27.12,16.31
2016,12,6,17,15,101.5,18.0,2.8,9.5,26.5,14.16,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,129.1,0.0
2016,12,7,7,45,277.0,28.0,1.65,4.0,57.0,321.84,239.47
2016,12,7,8,0,408.0,41.0,1.9,5.0,94.0,460.83,383.18
2016,12,7,8,15,488.0,49.5,1.85,5.5,139.5,554.99,464.88
2016,12,7,8,30,568.0,58.0,1.8,6.0,185.0,651.42,542.99
2016,12,7,8,45,615.5,65.0,1.75,6.5,230.5,716.64,592.89
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,781.27,639.72
2016,12,7,9,15,697.0,76.5,1.65,7.5,319.0,828.09,671.25
2016,12,7,9,30,731.0,81.0,1.6,8.0,362.0,872.88,700.15
2016,12,7,9,45,752.0,85.0,1.6,9.0,400.0,901.56,716.03
2016,12,7,10,0,773.0,89.0,1.6,10.0,438.0,920.18,724.62
2016,12,7,10,15,790.0,91.5,1.55,10.5,470.5,937.29,732.75
2016,12,7,10,30,807.0,94.0,1.5,11.0,503.0,950.92,738.43
2016,12,7,10,45,409.0,143.5,1.5,11.5,351.0,602.38,484.97
2016,12,7,11,0,11.0,193.0,1.5,12.0,199.0,175.74,140.77
2016,12,7,11,15,51.0,229.5,1.5,12.0,259.0,270.86,220.56
2016,12,7,11,30,91.0,266.0,1.5,12.0,319.0,345.64,280.39
2016,12,7,11,45,66.5,258.5,1.5,12.5,297.5,308.17,248.82
2016,12,7,12,0,42.0,251.0,1.5,13.0,276.0,272.74,219.45
2016,12,7,12,15,41.0,252.5,1.5,13.0,277.0,269.03,216.48
2016,12,7,12,30,40.0,254.0,1.5,13.0,278.0,265.41,213.48
2016,12,7,12,45,73.0,266.0,1.55,13.5,309.5,299.18,240.79
2016,12,7,13,0,106.0,278.0,1.6,14.0,341.0,329.87,265.02
2016,12,7,13,15,107.5,270.5,1.55,14.0,333.0,315.68,253.55
2016,12,7,13,30,109.0,263.0,1.5,14.0,325.0,301.47,242.23
2016,12,7,13,45,76.0,242.5,1.5,14.5,285.0,254.24,203.88
2016,12,7,14,0,43.0,222.0,1.5,15.0,245.0,211.13,168.84
2016,12,7,14,15,76.0,218.5,1.35,15.0,256.5,219.92,176.03
2016,12,7,14,30,109.0,215.0,1.2,15.0,268.0,224.94,179.45
2016,12,7,14,45,103.0,200.5,1.05,15.0,247.5,201.79,160.17
2016,12,7,15,0,97.0,186.0,0.9,15.0,227.0,179.52,141.61
2016,12,7,15,15,373.5,137.0,0.75,14.5,271.5,219.24,164.44
2016,12,7,15,30,650.0,88.0,0.6,14.0,316.0,214.63,146.84
2016,12,7,15,45,608.0,81.5,0.45,14.0,272.0,159.91,101.77
2016,12,7,16,0,566.0,75.0,0.3,14.0,228.0,110.25,66.01
2016,12,7,16,15,502.0,66.5,0.45,13.0,183.0,63.67,42.14
2016,12,7,16,30,438.0,58.0,0.6,12.0,138.0,47.14,36.45
2016,12,7,16,45,338.0,45.5,0.8,11.5,96.0,37.14,27.02
2016,12,7,17,0,238.0,33.0,1.0,11.0,54.0,25.11,14.7
2016,12,7,17,15,119.0,16.5,1.2,10.5,27.0,12.98,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.5,20.5,15.65,6.01
2016,12,8,8,0,0.0,35.0,7.1,3.0,35.0,29.5,19.74
2016,12,8,8,15,0.0,53.0,7.2,3.0,53.0,47.9,36.48
2016,12,8,8,30,0.0,71.0,7.3,3.0,71.0,65.26,52.26
2016,12,8,8,45,1.0,89.5,7.45,3.0,90.0,83.67,68.86
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,101.74,84.97
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,85.11,70.13
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,72.37,58.68
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,81.29,66.3
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,90.21,73.83
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,90.07,73.54
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,90.21,73.5
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,121.82,100.92
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,154.04,128.64
2016,12,8,11,15,41.5,219.5,7.3,4.0,243.0,250.54,212.67
2016,12,8,11,30,79.0,261.0,7.2,4.0,306.0,328.92,279.88
2016,12,8,11,45,53.0,248.5,7.1,4.0,279.0,284.91,241.35
2016,12,8,12,0,27.0,236.0,7.0,4.0,252.0,224.39,188.92
2016,12,8,12,15,21.5,228.0,6.9,4.0,241.0,209.57,176.04
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,195.53,163.84
2016,12,8,12,45,20.5,225.5,6.75,4.0,238.0,202.43,169.85
2016,12,8,13,0,25.0,231.0,6.7,4.0,246.0,208.87,175.46
2016,12,8,13,15,34.0,234.0,6.6,4.0,254.0,228.98,192.8
2016,12,8,13,30,43.0,237.0,6.5,4.0,262.0,233.92,197.17
2016,12,8,13,45,86.5,240.0,6.45,4.0,287.0,258.53,218.76
2016,12,8,14,0,130.0,243.0,6.4,4.0,312.0,288.39,244.16
2016,12,8,14,15,88.5,221.5,6.35,4.0,267.5,229.09,193.18
2016,12,8,14,30,47.0,200.0,6.3,4.0,223.0,184.97,155.31
2016,12,8,14,45,72.5,191.0,6.25,4.0,223.0,182.46,152.72
2016,12,8,15,0,98.0,182.0,6.2,4.0,223.0,176.98,146.98
2016,12,8,15,15,92.0,165.0,6.0,3.5,201.0,153.7,126.56
2016,12,8,15,30,86.0,148.0,5.8,3.0,179.0,131.43,107.03
2016,12,8,15,45,81.0,128.5,5.65,3.0,154.5,108.54,86.94
2016,12,8,16,0,76.0,109.0,5.5,3.0,130.0,86.71,68.34
2016,12,8,16,15,65.0,89.0,5.15,2.5,104.5,65.47,51.56
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,49.78,40.33
2016,12,8,16,45,35.0,49.5,4.45,2.0,55.5,36.24,27.24
2016,12,8,17,0,16.0,30.0,4.1,2.0,32.0,22.49,13.17
2016,12,8,17,15,8.0,15.0,3.85,1.5,16.0,11.52,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.0,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,180.0,13.0,2.6,-1.0,19.0,154.44,0.0
2016,12,9,7,45,331.5,24.5,2.85,-0.5,58.0,360.25,260.47
2016,12,9,8,0,483.0,36.0,3.1,0.0,97.0,519.99,439.14
2016,12,9,8,15,564.5,43.0,3.2,0.0,144.5,614.52,526.13
2016,12,9,8,30,646.0,50.0,3.3,0.0,192.0,702.46,602.29
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,771.47,658.81
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,839.43,711.86
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,885.37,744.03
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,928.87,773.02
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,959.25,791.58
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,986.42,807.37
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,757.39,631.2
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,481.9,406.34
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,488.96,411.49
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,495.09,414.24
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,496.59,413.97
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,497.2,413.02
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,492.28,407.28
2016,12,9,12,0,229.0,276.0,1.8,6.0,412.0,486.59,401.02
2016,12,9,12,15,294.0,265.5,1.65,6.0,440.5,538.12,441.46
2016,12,9,12,30,359.0,255.0,1.5,6.0,469.0,564.73,461.71
2016,12,9,12,45,347.5,254.5,1.4,6.5,460.5,536.48,437.7
2016,12,9,13,0,336.0,254.0,1.3,7.0,452.0,508.1,414.06
2016,12,9,13,15,306.0,253.0,1.2,7.0,430.5,466.32,380.44
2016,12,9,13,30,276.0,252.0,1.1,7.0,409.0,426.41,348.16
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,358.13,292.81
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,308.17,251.74
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,282.99,231.23
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,257.99,210.34
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,212.16,172.6
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,166.96,135.53
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,145.58,117.68
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,125.06,100.34
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,140.67,99.37
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,115.24,66.98
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,60.16,36.81
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,40.05,31.06
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,32.05,23.29
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,24.13,14.53
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,11.83,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
