Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,12.59,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,241.48,167.41
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,425.53,356.21
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,525.32,444.83
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,627.49,530.17
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,411.15,354.5
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,108.67,89.98
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,113.2,94.0
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,118.22,97.83
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,558.33,476.64
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,930.05,757.35
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,584.3,488.23
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,159.64,130.83
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,162.3,133.4
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,165.2,135.38
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,153.16,124.95
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,141.92,115.25
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,141.91,114.95
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,142.01,114.76
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,162.36,131.91
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,182.29,148.6
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,247.27,203.13
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,294.7,242.44
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,192.22,157.42
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,93.56,74.17
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,96.3,76.53
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,99.01,78.79
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,95.61,76.05
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,92.23,73.34
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,246.97,198.33
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,338.23,260.92
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,278.78,206.7
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,222.23,155.72
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,165.66,106.97
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,113.35,67.08
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,64.17,40.13
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,43.5,33.61
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,34.94,25.41
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,26.42,16.15
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,13.03,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,105.3,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,299.78,196.6
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,454.91,373.42
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,551.66,460.9
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,651.31,545.38
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,717.33,599.91
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,782.98,651.94
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,822.64,680.95
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,868.29,713.58
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,546.22,458.69
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,134.0,107.69
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,144.25,116.24
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,154.6,124.45
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,90.5,70.61
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,37.56,25.97
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,38.73,26.92
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,39.89,27.86
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,213.88,174.21
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,414.91,335.91
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,482.79,391.56
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,562.33,455.06
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,552.49,446.22
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,540.22,435.67
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,413.92,333.57
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,274.57,220.02
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,273.67,219.26
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,270.91,216.54
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,268.34,214.45
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,253.98,202.54
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,170.5,134.88
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,101.85,79.62
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,91.24,71.16
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,80.77,62.67
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,69.34,53.14
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,58.09,43.63
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,55.8,36.85
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,42.05,31.37
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,33.79,23.65
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,25.61,15.01
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,12.61,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,109.17,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,305.34,194.65
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,465.37,385.33
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,561.38,472.58
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,660.51,555.88
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,728.59,610.6
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,789.01,656.69
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,837.1,690.57
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,882.96,721.33
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,914.32,738.95
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,942.64,753.8
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,959.01,761.06
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,971.89,765.81
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,975.7,764.19
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,975.82,760.17
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,956.16,742.09
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,944.65,730.03
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,927.97,715.04
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,907.73,697.86
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,878.83,674.97
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,846.9,650.07
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,809.29,620.08
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,769.17,588.43
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,723.53,556.73
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,676.03,521.44
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,625.27,482.66
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,573.4,442.06
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,519.99,400.33
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,463.19,354.54
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,402.74,304.68
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,343.72,254.29
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,283.93,202.38
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,226.63,152.48
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,168.98,104.48
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,116.01,65.27
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,62.27,35.31
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,38.3,28.37
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,31.11,21.6
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,24.05,14.01
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,61.23,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,245.43,145.64
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,395.34,322.1
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,496.16,411.74
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,599.88,497.62
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,677.4,559.04
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,754.74,617.42
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,805.22,654.09
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,853.84,688.35
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,890.11,711.7
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,916.64,727.58
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,935.35,738.22
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,950.61,746.42
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,958.73,749.63
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,963.1,750.38
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,955.73,744.18
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,944.76,735.7
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,924.43,719.44
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,911.18,708.45
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,882.24,688.0
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,850.24,665.46
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,813.33,639.37
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,773.8,611.36
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,728.26,578.12
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,680.8,540.92
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,629.79,500.27
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,577.56,457.72
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,521.81,412.12
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,465.75,364.84
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,406.64,313.25
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,347.57,260.69
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,287.39,207.08
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,229.57,155.61
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,171.3,106.39
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,117.52,65.92
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,66.39,37.76
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,37.66,27.77
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,30.8,21.3
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,24.1,14.1
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,11.8,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,8.65,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,223.63,127.63
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,411.63,340.43
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,512.9,431.42
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,617.41,517.86
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,685.78,570.26
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,753.72,619.01
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,804.78,653.97
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,853.96,686.02
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,506.21,419.99
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,88.72,69.9
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,117.59,94.7
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,146.81,118.69
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,157.26,126.93
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,167.7,135.15
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,172.16,138.57
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,176.69,142.08
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,167.43,134.02
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,158.73,126.51
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,174.93,139.82
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,190.71,152.65
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,194.3,155.27
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,197.66,157.74
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,241.95,193.85
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,269.53,216.03
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,247.5,197.93
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,226.55,180.88
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,229.63,183.51
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,237.3,189.29
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,157.8,125.12
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,91.77,71.7
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,82.11,64.0
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,72.58,56.22
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,62.43,47.71
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,52.42,39.2
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,56.34,37.29
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,46.52,35.78
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,37.26,27.14
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,28.0,17.55
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,13.01,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,6.06,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,12.16,4.64
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,20.19,11.99
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,28.25,19.28
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,35.95,26.17
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,43.66,32.97
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,51.63,39.9
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,60.16,47.2
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,74.95,59.85
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,89.78,72.36
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,94.8,76.49
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,99.92,80.69
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,117.01,94.89
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,134.14,108.95
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,185.44,152.45
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,258.14,212.59
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,210.37,172.19
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,185.76,151.14
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,188.77,153.62
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,191.73,156.0
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,190.05,154.3
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,188.38,152.66
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,161.96,130.8
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,137.0,110.11
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,123.15,98.56
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,109.71,87.32
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,115.17,92.06
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,120.48,96.67
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,105.18,84.02
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,90.23,71.61
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,80.6,63.6
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,71.09,55.63
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,115.8,82.55
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,124.79,80.25
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,78.77,51.97
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,52.22,41.32
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,40.77,30.56
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,29.25,18.87
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,14.75,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,201.65,96.34
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,380.65,310.88
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,483.77,405.09
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,589.92,495.08
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,668.62,560.03
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,747.18,622.33
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,798.23,660.51
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,847.5,696.2
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,884.77,720.93
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,912.76,738.29
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,538.47,447.83
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,95.24,74.45
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,102.34,80.21
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,109.44,85.63
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,114.7,89.67
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,119.97,93.71
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,156.19,123.29
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,192.43,152.53
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,248.36,198.04
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,285.32,227.95
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,203.66,161.45
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,119.99,92.82
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,123.09,95.46
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,126.15,98.04
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,186.55,147.43
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,235.18,186.4
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,208.68,164.93
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,183.93,144.94
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,120.99,93.99
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,69.22,51.88
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,62.56,46.6
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,55.97,41.3
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,111.12,73.35
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,120.93,69.04
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,70.5,39.62
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,41.27,30.45
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,33.8,23.53
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,26.45,15.93
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,12.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,211.48,87.62
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,406.86,320.75
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,506.67,410.1
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,610.01,494.73
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,677.73,548.27
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,745.27,599.14
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,796.33,636.33
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,845.7,671.25
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,876.29,692.61
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,897.13,706.68
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,543.81,439.84
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,113.61,87.29
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,158.9,124.4
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,204.49,160.77
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,254.32,200.29
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,282.37,222.32
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,336.31,264.97
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,407.55,319.79
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,442.72,347.41
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,474.21,371.92
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,485.98,380.29
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,477.52,373.64
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,448.85,351.23
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,420.51,329.04
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,520.44,407.52
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,581.85,452.72
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,526.5,406.97
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,470.85,360.47
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,412.72,311.0
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,355.11,260.89
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,295.42,209.06
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,238.07,159.23
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,180.04,110.98
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,125.96,70.28
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,71.27,38.29
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,39.99,29.11
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,32.44,22.2
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,24.96,14.68
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,12.2,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,57.99,19.27
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,122.21,102.29
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,168.95,148.65
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,214.22,191.67
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,251.16,226.39
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,287.85,260.03
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,315.64,284.19
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,342.87,307.25
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,366.06,326.44
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,388.77,344.9
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,408.63,360.57
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,427.7,375.38
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,536.63,469.79
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,620.09,541.18
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,645.42,561.0
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,690.25,596.23
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,632.33,546.89
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,596.48,515.42
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,544.66,470.17
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,476.4,411.37
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,450.9,389.34
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,425.91,367.6
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,483.19,417.82
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,528.19,456.22
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,515.9,445.39
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,502.46,432.68
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,457.03,391.64
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,411.19,349.48
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,396.0,330.96
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,366.86,297.61
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,305.47,238.18
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,246.37,181.2
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,186.91,126.45
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,131.42,80.31
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,74.49,43.25
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,40.21,31.85
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,32.61,24.37
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,25.07,16.32
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,12.22,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,246.67,84.56
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,474.4,399.77
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,577.24,501.06
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,682.34,593.53
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,752.11,653.56
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,821.21,710.08
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,870.08,746.9
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,916.77,780.62
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,948.77,801.99
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,977.67,820.6
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,982.81,820.48
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,996.22,827.0
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,1001.05,829.01
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,1002.16,828.49
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,994.48,819.86
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,983.08,808.77
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,871.63,722.92
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,732.83,613.91
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,709.08,594.15
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,683.65,572.29
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,688.99,575.76
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,682.38,569.58
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,703.71,587.16
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,709.28,591.32
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,606.27,505.31
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,505.82,421.36
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,456.18,379.12
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,402.41,332.48
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,397.22,322.79
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,369.42,291.25
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,307.4,233.46
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,247.57,177.59
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,187.05,123.18
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,130.79,77.32
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,76.83,43.59
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,41.25,32.6
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,33.79,25.32
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,24.29,15.63
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,11.82,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
